Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.84,5.91
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,27.39,17.94
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,40.23,29.66
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,55.0,42.99
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,69.76,56.18
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,83.47,68.29
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,97.24,80.29
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,135.93,113.95
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,175.98,148.29
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,282.66,240.83
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,376.22,320.38
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,398.01,337.48
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,419.25,354.19
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,373.33,314.19
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,311.65,261.08
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,322.29,269.4
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,332.95,277.52
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,390.63,326.22
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,462.39,385.26
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,361.26,301.16
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,274.39,227.64
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,287.84,239.44
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,301.18,250.88
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,220.31,183.17
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,155.58,128.1
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,98.76,79.95
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,45.56,34.15
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,79.74,63.95
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,116.96,96.19
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,106.17,87.04
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,95.44,77.94
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,83.2,67.45
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,71.01,56.87
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,58.34,45.83
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,45.69,34.63
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,33.9,23.98
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,22.27,13.39
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,12.98,3.79
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.91,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.7,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.48,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,9.26,2.5
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,12.97,5.86
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,16.68,9.21
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,19.93,12.12
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,23.19,15.0
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,83.7,68.06
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,150.13,124.5
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,190.33,158.29
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,243.16,202.01
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,219.05,180.99
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,184.6,151.72
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,165.07,135.31
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,145.89,119.06
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,144.17,117.36
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,142.51,115.68
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,128.77,104.18
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,115.23,92.88
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,98.44,78.62
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,82.01,64.66
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,152.93,124.63
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,227.53,185.95
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,218.36,177.9
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,209.3,170.41
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,185.99,151.31
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,163.12,132.53
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,174.54,142.58
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,185.69,152.16
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,168.89,138.54
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,152.4,125.16
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,133.41,109.35
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,114.85,93.7
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,94.22,76.23
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,74.05,58.83
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,55.49,42.5
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,36.74,25.73
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,21.11,10.08
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,50.98,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,139.36,93.27
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,205.0,159.79
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,281.69,229.39
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,243.5,203.33
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,170.16,142.48
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,199.78,168.33
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,230.29,194.17
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,277.24,233.31
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,326.89,273.84
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,322.36,268.16
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,303.61,250.95
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,270.57,222.22
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,224.2,182.51
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,308.18,251.55
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,395.98,321.41
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,454.46,367.68
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,514.02,414.05
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,734.64,588.53
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,923.43,723.66
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,924.36,721.2
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,921.68,718.15
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,911.01,711.02
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,896.84,701.64
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,877.2,688.87
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,854.26,673.82
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,823.52,652.82
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,796.13,634.24
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,756.51,606.52
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,714.72,576.94
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,665.16,540.9
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,614.65,501.62
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,558.52,456.28
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,502.52,409.77
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,435.69,355.24
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,371.77,300.77
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,299.06,236.84
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,232.75,176.37
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,149.41,95.52
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,68.88,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,65.47,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,172.44,115.56
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,242.27,189.81
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,322.3,264.05
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,388.82,325.35
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,459.7,387.93
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,521.48,441.42
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,580.57,490.82
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,635.94,534.61
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,690.85,575.6
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,737.74,608.65
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,782.91,639.74
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,822.0,666.06
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,858.45,690.15
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,887.91,708.54
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,914.13,724.52
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,932.16,734.62
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,946.46,742.2
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,956.05,747.96
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,961.85,751.26
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,960.71,750.4
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,955.75,747.12
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,944.04,739.33
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,928.65,729.16
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,905.68,712.45
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,879.39,693.55
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,847.95,673.51
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,813.68,651.26
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,770.95,621.37
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,726.3,589.74
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,681.02,557.35
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,629.4,517.81
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,570.54,470.2
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,512.19,421.67
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,444.44,365.31
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,379.6,309.17
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,304.71,243.24
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,236.73,181.2
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,153.33,100.93
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,71.46,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,49.74,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,136.14,91.37
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,201.59,158.59
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,277.98,228.66
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,342.55,288.23
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,412.33,350.52
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,472.15,403.17
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,534.07,455.81
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,584.92,497.17
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,638.71,539.44
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,609.14,513.05
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,558.7,470.0
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,683.58,570.51
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,806.9,660.91
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,737.22,605.26
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,646.68,530.77
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,781.62,635.31
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,900.26,717.91
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,764.14,615.74
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,591.26,478.19
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,569.69,461.18
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,547.1,442.36
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,506.61,411.11
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,479.71,390.03
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,434.81,353.72
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,390.76,317.92
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,568.84,465.49
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,711.5,577.36
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,484.79,398.82
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,251.46,205.96
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,229.2,188.93
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,207.34,171.31
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,180.81,149.2
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,154.98,127.41
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,128.64,105.1
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,103.04,83.02
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,71.32,55.45
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,45.76,33.08
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,26.77,15.06
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.58,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.29,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,35.85,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,101.61,67.25
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,161.12,125.53
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,231.26,188.56
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,289.41,241.19
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,352.75,296.96
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,209.31,178.11
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,27.84,18.82
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,43.67,32.65
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,59.53,46.25
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,52.54,40.08
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,45.55,33.96
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,43.23,31.81
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,40.91,29.68
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,75.91,59.57
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,112.4,90.34
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,100.94,80.38
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,89.65,70.68
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,121.19,97.12
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,153.53,123.94
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,128.67,103.03
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,104.32,82.6
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,81.07,63.18
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,58.65,44.33
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,44.65,32.51
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,30.67,20.64
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,43.24,31.43
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,55.82,42.22
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,59.08,45.08
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,62.34,47.96
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,56.73,43.28
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,51.13,38.57
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,45.06,33.43
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,39.0,28.25
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,32.02,22.24
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,25.04,16.16
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,19.0,10.78
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,12.97,5.37
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.4,0.16
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,52.98,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,144.61,94.12
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,211.64,162.48
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,289.76,233.13
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,354.36,291.77
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,421.78,351.12
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,482.46,402.87
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,544.95,454.17
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,601.54,498.43
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,658.52,541.39
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,705.4,573.06
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,745.18,598.68
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,785.31,624.34
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,823.38,648.01
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,853.27,666.25
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,880.18,682.31
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,901.42,694.72
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,919.3,704.84
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,930.31,711.93
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,937.65,716.7
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,939.29,716.75
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,937.18,714.43
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,927.23,707.93
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,913.63,699.12
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,893.52,685.94
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,870.0,670.5
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,839.16,650.56
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,805.43,628.53
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,765.65,601.08
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,723.73,571.86
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,675.21,536.74
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,625.58,499.29
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,572.64,457.43
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,515.46,411.21
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,450.16,359.4
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,387.4,307.31
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,314.15,245.07
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,247.39,186.0
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,165.75,111.47
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,92.38,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,34.51,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,49.04,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,134.32,87.42
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,200.65,153.88
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,278.16,222.99
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,342.42,280.63
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,411.71,340.54
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,417.63,347.73
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,410.29,342.64
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,438.56,364.9
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,463.5,383.42
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,454.03,374.14
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,449.88,368.6
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,433.11,352.86
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,424.39,343.19
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,436.78,351.6
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,448.39,359.24
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,229.2,184.8
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,14.87,6.71
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,266.48,216.12
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,526.86,419.1
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,313.99,251.14
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,92.55,70.34
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,397.53,321.62
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,689.12,543.51
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,789.53,616.71
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,861.66,666.01
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,831.29,643.59
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,804.32,624.47
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,762.85,594.95
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,719.52,564.04
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,669.9,528.24
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,619.32,489.46
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,563.75,446.25
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,508.13,401.71
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,441.63,349.85
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,377.96,297.97
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,308.3,239.1
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,242.56,181.57
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,129.63,88.35
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.0,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,52.14,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,142.37,93.84
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,209.97,163.95
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,288.84,237.28
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,356.65,300.76
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,427.84,365.83
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,490.0,421.45
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,554.09,476.94
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,611.05,525.04
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,668.18,572.0
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,716.57,609.99
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,763.53,646.28
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,803.1,675.11
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,833.87,696.74
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,864.57,719.37
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,892.3,739.64
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,798.36,665.41
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,675.88,563.46
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,820.97,682.73
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,945.94,778.16
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,772.31,641.52
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,566.6,469.19
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,755.45,628.61
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,916.15,752.93
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,665.55,555.79
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,395.01,327.75
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,300.16,249.81
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,210.22,173.95
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,174.38,143.85
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,139.47,114.23
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,127.1,104.16
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,114.81,94.04
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,101.54,82.78
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,88.33,71.46
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,74.11,59.23
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,59.92,46.83
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,45.73,34.23
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,31.59,21.54
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,19.95,10.65
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.34,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,55.03,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,149.62,100.25
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,218.28,172.17
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,298.12,246.2
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,365.74,309.26
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,435.94,372.82
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,498.33,427.59
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,562.5,481.77
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,619.06,527.9
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,675.57,572.47
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,724.33,607.48
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,771.63,640.27
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,812.69,667.88
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,844.98,688.48
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,875.6,708.47
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,903.19,725.97
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,922.38,736.43
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,938.04,744.41
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,948.47,750.07
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,955.24,753.29
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,955.01,750.41
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,951.07,745.16
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,940.19,736.62
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,925.73,725.8
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,903.49,709.15
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,884.92,695.3
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,853.32,674.23
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,818.93,651.21
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,777.93,623.22
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,734.8,593.39
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,684.64,558.38
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,633.45,520.34
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,574.3,474.04
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,515.74,426.68
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,448.77,371.55
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,387.47,318.85
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,312.81,253.26
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,245.16,191.95
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,133.61,96.96
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,37.33,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,32.22,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,91.97,61.13
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,139.1,109.25
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,191.89,157.55
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,239.78,201.22
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,290.69,246.37
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,338.09,287.29
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,387.88,328.96
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,439.74,370.65
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,493.33,412.44
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,618.86,511.49
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,746.7,605.28
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,785.73,630.04
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,822.42,653.75
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,712.01,570.96
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,576.54,464.28
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,555.27,446.77
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,517.66,416.03
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,536.94,431.3
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,569.62,455.83
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,593.54,473.96
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,616.15,491.11
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,624.35,497.96
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,630.63,503.55
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,507.99,407.52
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,363.79,293.04
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,395.86,320.36
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,412.85,334.79
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,585.77,474.92
