Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,209.5,14.5,4.75,1.5,34.0,67.37,0.0
2016,1,22,8,0,419.0,29.0,5.0,2.0,68.0,160.97,112.16
2016,1,22,8,15,521.5,38.0,5.3,2.5,116.5,229.43,180.65
2016,1,22,8,30,624.0,47.0,5.6,3.0,165.0,306.45,252.86
2016,1,22,8,45,685.5,52.5,5.9,3.5,216.5,374.73,317.38
2016,1,22,9,0,747.0,58.0,6.2,4.0,268.0,447.98,384.56
2016,1,22,9,15,785.0,62.0,6.25,4.5,318.0,511.29,441.25
2016,1,22,9,30,823.0,66.0,6.3,5.0,368.0,576.3,497.5
2016,1,22,9,45,851.5,68.5,6.35,5.5,413.5,634.78,546.7
2016,1,22,10,0,880.0,71.0,6.4,6.0,459.0,693.25,594.19
2016,1,22,10,15,898.0,73.5,6.35,6.5,498.5,738.61,627.93
2016,1,22,10,30,916.0,76.0,6.3,7.0,538.0,787.18,663.67
2016,1,22,10,45,930.5,77.0,6.3,7.5,571.5,829.37,694.03
2016,1,22,11,0,945.0,78.0,6.3,8.0,605.0,869.21,722.24
2016,1,22,11,15,954.0,79.0,6.2,8.0,630.5,901.79,745.51
2016,1,22,11,30,963.0,80.0,6.1,8.0,656.0,931.24,766.29
2016,1,22,11,45,966.0,81.5,6.1,8.5,672.5,952.7,780.12
2016,1,22,12,0,969.0,83.0,6.1,9.0,689.0,970.48,791.26
2016,1,22,12,15,971.5,83.5,6.05,9.0,697.5,982.87,799.66
2016,1,22,12,30,974.0,84.0,6.0,9.0,706.0,991.42,805.38
2016,1,22,12,45,975.0,83.5,6.0,9.5,706.0,993.51,805.29
2016,1,22,13,0,976.0,83.0,6.0,10.0,706.0,991.67,802.5
2016,1,22,13,15,973.5,82.5,5.9,10.0,697.0,982.75,795.54
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,969.99,785.94
2016,1,22,13,45,966.0,81.0,5.75,10.5,670.5,950.66,770.51
2016,1,22,14,0,961.0,80.0,5.7,11.0,653.0,927.74,752.61
2016,1,22,14,15,952.0,78.5,5.6,11.0,627.0,897.41,730.41
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,863.98,705.93
2016,1,22,14,45,929.0,76.0,5.45,11.0,567.5,824.32,676.96
2016,1,22,15,0,915.0,75.0,5.4,11.0,534.0,782.3,646.03
2016,1,22,15,15,896.0,72.5,5.25,10.5,494.0,732.82,609.75
2016,1,22,15,30,877.0,70.0,5.1,10.0,454.0,686.61,575.57
2016,1,22,15,45,852.0,66.5,4.95,10.0,408.5,629.18,528.72
2016,1,22,16,0,827.0,63.0,4.8,10.0,363.0,571.48,480.42
2016,1,22,16,15,788.0,59.0,4.25,9.0,313.0,505.76,424.78
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,441.88,369.16
2016,1,22,16,45,689.0,49.5,3.2,7.5,212.0,369.41,304.41
2016,1,22,17,0,629.0,44.0,2.7,7.0,161.0,301.85,242.13
2016,1,22,17,15,524.5,35.5,2.5,6.0,112.5,222.11,170.06
2016,1,22,17,30,420.0,27.0,2.3,5.0,64.0,153.45,102.02
2016,1,22,17,45,210.0,13.5,2.1,4.5,32.0,57.35,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.0,14.0,1.25,0.5,34.0,67.8,0.0
2016,1,23,8,0,428.0,28.0,1.4,1.0,68.0,159.04,110.92
2016,1,23,8,15,528.5,36.0,1.35,1.5,116.5,226.89,177.48
2016,1,23,8,30,629.0,44.0,1.3,2.0,165.0,305.27,249.02
2016,1,23,8,45,688.0,49.5,1.3,3.0,216.0,372.58,309.82
2016,1,23,9,0,747.0,55.0,1.3,4.0,267.0,444.71,372.12
2016,1,23,9,15,784.5,59.0,1.3,4.5,316.0,507.75,425.27
2016,1,23,9,30,822.0,63.0,1.3,5.0,365.0,572.48,477.59
2016,1,23,9,45,847.5,65.5,1.3,6.0,410.0,629.06,520.66
2016,1,23,10,0,873.0,68.0,1.3,7.0,455.0,680.66,557.84
2016,1,23,10,15,891.0,70.5,1.3,7.5,494.5,730.6,592.06
2016,1,23,10,30,909.0,73.0,1.3,8.0,534.0,779.04,624.42
2016,1,23,10,45,921.0,74.5,1.35,8.5,566.5,819.74,651.27
2016,1,23,11,0,933.0,76.0,1.4,9.0,599.0,857.97,676.13
2016,1,23,11,15,941.5,77.5,1.4,9.5,624.5,890.53,696.13
2016,1,23,11,30,950.0,79.0,1.4,10.0,650.0,919.99,713.86
2016,1,23,11,45,952.0,81.0,1.45,10.5,666.0,941.02,726.55
2016,1,23,12,0,954.0,83.0,1.5,11.0,682.0,958.41,736.92
2016,1,23,12,15,956.0,83.5,1.6,11.5,690.5,970.28,744.44
2016,1,23,12,30,958.0,84.0,1.7,12.0,699.0,978.35,749.58
2016,1,23,12,45,957.5,84.0,1.8,12.5,698.5,979.72,750.33
2016,1,23,13,0,957.0,84.0,1.9,13.0,698.0,977.22,748.67
2016,1,23,13,15,954.0,84.0,2.0,13.0,689.0,968.61,744.39
2016,1,23,13,30,951.0,84.0,2.1,13.0,680.0,956.25,737.67
2016,1,23,13,45,944.5,83.0,2.25,13.5,662.5,935.92,724.72
2016,1,23,14,0,938.0,82.0,2.4,14.0,645.0,912.13,709.34
2016,1,23,14,15,929.0,80.5,2.45,14.0,619.5,882.32,690.04
2016,1,23,14,30,920.0,79.0,2.5,14.0,594.0,849.48,668.53
2016,1,23,14,45,907.0,77.5,2.55,14.0,561.0,810.66,642.54
2016,1,23,15,0,894.0,76.0,2.6,14.0,528.0,769.5,614.57
2016,1,23,15,15,875.5,73.5,2.55,13.5,488.5,726.24,585.14
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,676.0,549.95
2016,1,23,15,45,830.5,68.0,2.45,13.0,404.0,618.98,505.87
2016,1,23,16,0,804.0,65.0,2.4,13.0,359.0,561.87,460.33
2016,1,23,16,15,765.5,61.0,2.15,12.0,310.0,497.39,408.37
2016,1,23,16,30,727.0,57.0,1.9,11.0,261.0,434.73,355.94
2016,1,23,16,45,667.0,51.0,1.7,10.0,210.5,362.68,294.18
2016,1,23,17,0,607.0,45.0,1.5,9.0,160.0,295.6,234.48
2016,1,23,17,15,505.5,36.5,1.55,8.5,112.0,220.4,167.37
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,154.04,103.28
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,64.08,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,191.5,15.5,3.7,3.0,33.5,64.6,0.0
2016,1,24,8,0,383.0,31.0,4.0,4.0,67.0,152.66,106.83
2016,1,24,8,15,485.5,40.5,4.05,4.5,115.0,219.85,171.95
2016,1,24,8,30,588.0,50.0,4.1,5.0,163.0,298.24,243.8
2016,1,24,8,45,561.5,62.5,4.2,6.0,195.5,333.36,278.95
2016,1,24,9,0,535.0,75.0,4.3,7.0,228.0,364.61,308.55
2016,1,24,9,15,518.0,93.5,4.6,7.5,263.0,403.57,343.37
2016,1,24,9,30,501.0,112.0,4.9,8.0,298.0,436.13,371.51
2016,1,24,9,45,554.0,115.5,5.2,9.0,343.5,501.38,425.54
2016,1,24,10,0,607.0,119.0,5.5,10.0,389.0,566.13,477.91
2016,1,24,10,15,740.5,102.0,5.65,10.5,460.0,667.78,560.57
2016,1,24,10,30,874.0,85.0,5.8,11.0,531.0,773.2,641.14
2016,1,24,10,45,886.5,87.0,5.95,12.0,563.5,814.29,669.22
2016,1,24,11,0,899.0,89.0,6.1,13.0,596.0,853.01,695.42
2016,1,24,11,15,907.5,90.5,6.1,13.5,621.0,878.37,711.95
2016,1,24,11,30,916.0,92.0,6.1,14.0,646.0,907.18,731.07
2016,1,24,11,45,920.0,94.0,6.2,14.5,662.5,929.42,745.78
2016,1,24,12,0,924.0,96.0,6.3,15.0,679.0,948.21,758.02
2016,1,24,12,15,689.0,177.0,6.25,15.5,615.0,849.59,682.55
2016,1,24,12,30,454.0,258.0,6.2,16.0,551.0,724.39,581.85
2016,1,24,12,45,688.0,178.0,6.2,16.5,622.0,855.63,684.92
2016,1,24,13,0,922.0,98.0,6.2,17.0,693.0,963.42,762.42
2016,1,24,13,15,764.5,146.0,6.1,17.0,635.0,883.13,702.73
2016,1,24,13,30,607.0,194.0,6.0,17.0,577.0,786.6,630.56
2016,1,24,13,45,753.5,145.0,5.95,17.0,608.0,853.04,681.59
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,904.71,719.98
2016,1,24,14,15,889.5,94.5,5.8,17.0,613.0,874.17,697.62
2016,1,24,14,30,879.0,93.0,5.7,17.0,587.0,840.75,673.57
2016,1,24,14,45,872.5,88.0,5.6,17.5,555.5,803.73,645.55
2016,1,24,15,0,866.0,83.0,5.5,18.0,524.0,764.02,615.53
2016,1,24,15,15,846.5,80.5,5.2,17.5,484.5,715.42,580.13
2016,1,24,15,30,827.0,78.0,4.9,17.0,445.0,665.52,543.19
2016,1,24,15,45,793.5,75.5,4.65,17.0,399.5,605.73,495.33
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,546.5,446.97
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.5,481.94,394.49
2016,1,24,16,30,678.0,64.0,3.5,15.0,257.0,421.99,344.12
2016,1,24,16,45,609.0,58.0,3.1,14.5,206.5,348.39,280.74
2016,1,24,17,0,540.0,52.0,2.7,14.0,156.0,280.9,220.96
2016,1,24,17,15,436.5,41.5,2.65,13.5,109.5,203.86,153.49
2016,1,24,17,30,333.0,31.0,2.6,13.0,63.0,138.27,92.86
2016,1,24,17,45,166.5,15.5,2.55,12.5,31.5,58.7,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,19.0,2.85,12.0,30.5,51.74,0.0
2016,1,25,8,0,236.0,38.0,3.1,13.0,61.0,119.58,82.04
2016,1,25,8,15,338.5,51.5,3.25,13.5,106.0,181.72,138.23
2016,1,25,8,30,441.0,65.0,3.4,14.0,151.0,256.46,203.37
2016,1,25,8,45,526.0,71.0,3.55,14.5,202.0,326.67,264.69
2016,1,25,9,0,611.0,77.0,3.7,15.0,253.0,404.45,330.96
2016,1,25,9,15,655.0,83.0,3.6,15.5,301.0,467.07,383.08
2016,1,25,9,30,699.0,89.0,3.5,16.0,349.0,532.32,435.46
2016,1,25,9,45,746.0,89.0,3.4,16.5,396.0,594.79,484.1
2016,1,25,10,0,793.0,89.0,3.3,17.0,443.0,656.29,530.52
2016,1,25,10,15,814.0,91.5,3.15,17.5,482.5,706.13,565.25
2016,1,25,10,30,835.0,94.0,3.0,18.0,522.0,754.85,597.66
2016,1,25,10,45,860.5,92.5,2.85,18.5,557.0,801.08,627.44
2016,1,25,11,0,886.0,91.0,2.7,19.0,592.0,845.7,655.37
2016,1,25,11,15,896.0,92.5,2.5,19.0,618.0,878.88,675.58
2016,1,25,11,30,906.0,94.0,2.3,19.0,644.0,902.02,688.55
2016,1,25,11,45,915.5,94.0,2.15,19.5,662.5,926.69,701.57
2016,1,25,12,0,925.0,94.0,2.0,20.0,681.0,948.09,712.12
2016,1,25,12,15,928.5,94.5,1.95,20.0,690.0,961.19,719.59
2016,1,25,12,30,932.0,95.0,1.9,20.0,699.0,970.61,724.81
2016,1,25,12,45,938.0,93.0,1.85,20.5,700.5,975.66,725.94
2016,1,25,13,0,944.0,91.0,1.8,21.0,702.0,976.91,724.75
2016,1,25,13,15,942.0,90.5,1.75,21.0,694.0,968.79,719.01
2016,1,25,13,30,940.0,90.0,1.7,21.0,686.0,956.93,711.09
2016,1,25,13,45,939.5,87.0,1.7,21.0,670.0,939.76,700.5
2016,1,25,14,0,939.0,84.0,1.7,21.0,654.0,918.93,687.64
2016,1,25,14,15,931.0,83.0,1.65,21.0,629.0,890.56,669.21
2016,1,25,14,30,923.0,82.0,1.6,21.0,604.0,859.08,648.77
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.0,821.53,624.16
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,781.33,597.62
2016,1,25,15,15,887.0,73.5,1.35,20.5,500.5,732.81,565.09
2016,1,25,15,30,869.0,71.0,1.2,20.0,461.0,687.53,534.44
2016,1,25,15,45,845.0,68.0,1.1,20.0,415.5,631.47,493.28
2016,1,25,16,0,821.0,65.0,1.0,20.0,370.0,575.05,450.43
2016,1,25,16,15,783.0,61.0,1.0,19.0,321.0,509.83,401.92
2016,1,25,16,30,745.0,57.0,1.0,18.0,272.0,446.37,352.44
2016,1,25,16,45,682.0,52.0,1.0,17.5,220.0,372.86,292.32
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,304.53,234.06
2016,1,25,17,15,517.5,38.5,1.05,16.5,119.0,228.19,168.61
2016,1,25,17,30,416.0,30.0,1.1,16.0,70.0,160.56,107.15
2016,1,25,17,45,208.0,15.0,1.2,15.5,35.0,67.74,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,11.5,17.0,4.55,5.5,18.0,19.29,0.0
2016,1,26,8,0,23.0,34.0,4.8,6.0,36.0,42.12,28.06
2016,1,26,8,15,43.5,55.5,5.05,6.0,62.5,73.27,56.48
2016,1,26,8,30,64.0,77.0,5.3,6.0,89.0,106.22,86.19
2016,1,26,8,45,80.5,97.0,5.55,6.5,117.0,143.54,119.48
2016,1,26,9,0,97.0,117.0,5.8,7.0,145.0,177.37,149.37
2016,1,26,9,15,70.5,133.5,5.85,7.0,156.0,177.77,149.89
2016,1,26,9,30,44.0,150.0,5.9,7.0,167.0,182.26,153.35
2016,1,26,9,45,103.0,174.5,6.0,7.5,219.5,257.26,217.87
2016,1,26,10,0,162.0,199.0,6.1,8.0,272.0,329.13,278.77
2016,1,26,10,15,219.5,211.5,6.1,8.5,319.5,390.34,329.96
2016,1,26,10,30,277.0,224.0,6.1,9.0,367.0,466.64,392.5
2016,1,26,10,45,236.0,244.5,6.2,9.5,371.5,455.11,380.84
2016,1,26,11,0,195.0,265.0,6.3,10.0,376.0,451.63,375.64
2016,1,26,11,15,201.5,276.5,6.35,10.0,395.5,474.93,394.18
2016,1,26,11,30,208.0,288.0,6.4,10.0,415.0,497.93,412.33
2016,1,26,11,45,314.0,275.0,6.45,10.0,472.5,593.7,491.46
2016,1,26,12,0,420.0,262.0,6.5,10.0,530.0,678.58,560.85
2016,1,26,12,15,215.5,242.0,6.6,10.0,379.5,473.82,393.05
2016,1,26,12,30,11.0,222.0,6.7,10.0,229.0,226.4,184.52
2016,1,26,12,45,11.5,223.0,6.8,10.0,230.5,227.89,186.05
2016,1,26,13,0,12.0,224.0,6.9,10.0,232.0,229.4,187.36
2016,1,26,13,15,6.0,185.0,6.95,10.0,189.0,183.55,149.23
2016,1,26,13,30,0.0,146.0,7.0,10.0,146.0,138.72,111.7
2016,1,26,13,45,0.0,81.0,7.1,10.0,81.0,75.48,58.59
2016,1,26,14,0,0.0,16.0,7.2,10.0,16.0,14.87,7.07
2016,1,26,14,15,0.0,62.5,6.85,10.0,62.5,58.18,44.09
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,102.38,81.68
2016,1,26,14,45,5.0,145.5,6.2,10.0,148.5,143.03,116.33
2016,1,26,15,0,10.0,182.0,5.9,10.0,188.0,185.14,152.05
2016,1,26,15,15,23.5,182.0,5.45,9.5,193.5,195.54,161.72
2016,1,26,15,30,37.0,182.0,5.0,9.0,199.0,214.4,178.45
2016,1,26,15,45,33.5,165.5,4.6,9.0,179.5,193.35,160.83
2016,1,26,16,0,30.0,149.0,4.2,9.0,160.0,172.68,143.47
2016,1,26,16,15,25.0,129.5,3.95,8.5,138.0,148.09,122.81
2016,1,26,16,30,20.0,110.0,3.7,8.0,116.0,118.56,97.6
2016,1,26,16,45,13.0,90.5,3.5,8.0,94.0,95.12,77.1
2016,1,26,17,0,6.0,71.0,3.3,8.0,72.0,72.41,57.04
2016,1,26,17,15,3.0,50.5,3.35,7.5,51.0,50.56,37.63
2016,1,26,17,30,0.0,30.0,3.4,7.0,30.0,28.72,17.86
2016,1,26,17,45,0.0,15.0,3.45,6.5,15.0,13.92,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,204.5,15.5,3.6,2.0,36.0,67.69,0.0
2016,1,27,8,0,409.0,31.0,3.8,3.0,72.0,159.41,113.58
2016,1,27,8,15,508.5,40.0,3.8,3.5,121.0,226.67,178.19
2016,1,27,8,30,608.0,49.0,3.8,4.0,170.0,304.82,250.05
2016,1,27,8,45,670.5,55.0,3.85,5.0,222.0,371.13,310.85
2016,1,27,9,0,733.0,61.0,3.9,6.0,274.0,445.16,376.0
2016,1,27,9,15,771.0,65.0,4.0,6.5,324.0,508.31,430.9
2016,1,27,9,30,809.0,69.0,4.1,7.0,374.0,573.23,485.4
2016,1,27,9,45,836.5,72.0,4.25,8.0,420.0,631.61,532.21
2016,1,27,10,0,864.0,75.0,4.4,9.0,466.0,689.96,577.26
2016,1,27,10,15,882.0,77.5,4.3,9.0,506.0,740.45,614.27
2016,1,27,10,30,900.0,80.0,4.2,9.0,546.0,783.85,645.2
2016,1,27,10,45,914.5,81.0,4.1,9.5,579.5,826.07,673.52
2016,1,27,11,0,929.0,82.0,4.0,10.0,613.0,865.99,699.99
2016,1,27,11,15,938.0,83.5,3.95,10.5,639.0,899.27,721.47
2016,1,27,11,30,947.0,85.0,3.9,11.0,665.0,929.46,740.55
2016,1,27,11,45,953.0,85.5,3.9,11.5,682.5,952.54,754.73
2016,1,27,12,0,959.0,86.0,3.9,12.0,700.0,972.08,766.46
2016,1,27,12,15,962.0,86.5,3.9,12.0,709.5,985.21,775.16
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,994.53,781.36
2016,1,27,12,45,967.5,86.0,3.9,12.5,719.5,997.73,782.0
2016,1,27,13,0,970.0,85.0,3.9,13.0,720.0,997.0,780.1
2016,1,27,13,15,968.0,84.5,3.85,13.0,712.0,988.81,774.27
2016,1,27,13,30,966.0,84.0,3.8,13.0,704.0,976.76,765.95
2016,1,27,13,45,964.0,82.0,3.8,13.0,687.5,959.13,754.18
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,937.78,739.92
2016,1,27,14,15,954.5,79.0,3.75,13.0,646.0,909.34,720.34
2016,1,27,14,30,947.0,78.0,3.7,13.0,621.0,877.66,698.5
2016,1,27,14,45,935.5,76.5,3.65,13.0,588.0,839.18,671.64
2016,1,27,15,0,924.0,75.0,3.6,13.0,555.0,798.12,642.75
2016,1,27,15,15,907.0,72.5,3.4,12.5,515.0,749.56,608.41
2016,1,27,15,30,890.0,70.0,3.2,12.0,475.0,699.36,572.4
2016,1,27,15,45,869.5,66.5,3.0,12.0,430.0,648.67,532.98
2016,1,27,16,0,849.0,63.0,2.8,12.0,385.0,592.54,487.56
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.0,527.19,434.52
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,463.29,380.76
2016,1,27,16,45,726.0,49.5,1.6,9.0,232.5,392.19,319.26
2016,1,27,17,0,674.0,44.0,1.2,8.0,180.0,325.15,259.05
2016,1,27,17,15,579.5,36.5,1.2,7.5,129.5,246.24,188.76
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,177.22,124.24
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,75.22,7.44
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,232.0,14.0,3.35,4.0,38.0,71.25,0.74
2016,1,28,8,0,464.0,28.0,3.7,5.0,76.0,168.71,119.22
2016,1,28,8,15,559.0,35.5,3.55,6.0,125.5,236.36,183.74
2016,1,28,8,30,654.0,43.0,3.4,7.0,175.0,314.07,254.41
2016,1,28,8,45,712.5,47.5,3.25,8.0,227.0,381.72,315.53
2016,1,28,9,0,771.0,52.0,3.1,9.0,279.0,454.16,378.16
2016,1,28,9,15,806.5,55.5,3.1,10.0,329.0,517.15,430.94
2016,1,28,9,30,842.0,59.0,3.1,11.0,379.0,577.82,479.79
2016,1,28,9,45,868.0,61.5,3.15,12.0,425.0,635.67,524.59
2016,1,28,10,0,894.0,64.0,3.2,13.0,471.0,693.35,566.55
2016,1,28,10,15,911.0,65.5,3.3,13.5,510.5,742.75,601.36
2016,1,28,10,30,928.0,67.0,3.4,14.0,550.0,790.52,634.46
2016,1,28,10,45,940.5,68.0,3.5,15.0,583.5,832.18,661.4
2016,1,28,11,0,953.0,69.0,3.6,16.0,617.0,871.33,686.17
2016,1,28,11,15,961.0,70.0,3.6,16.5,642.5,903.88,706.68
2016,1,28,11,30,969.0,71.0,3.6,17.0,668.0,933.22,724.83
2016,1,28,11,45,972.0,73.0,3.65,17.5,685.5,955.92,738.62
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,974.9,749.92
2016,1,28,12,15,977.5,75.5,3.7,18.0,712.0,987.82,758.24
2016,1,28,12,30,980.0,76.0,3.7,18.0,721.0,996.84,764.07
2016,1,28,12,45,980.5,75.5,3.7,18.5,721.0,998.87,763.84
2016,1,28,13,0,981.0,75.0,3.7,19.0,721.0,996.92,761.11
2016,1,28,13,15,979.5,75.0,3.7,19.0,713.0,989.76,756.47
2016,1,28,13,30,978.0,75.0,3.7,19.0,705.0,978.68,749.34
2016,1,28,13,45,974.0,74.0,3.7,19.5,688.0,960.3,735.95
2016,1,28,14,0,970.0,73.0,3.7,20.0,671.0,938.23,720.19
2016,1,28,14,15,962.5,72.0,3.6,19.5,646.0,909.61,702.09
2016,1,28,14,30,955.0,71.0,3.5,19.0,621.0,877.72,681.68
2016,1,28,14,45,938.5,71.5,3.45,19.0,588.0,837.41,654.2
2016,1,28,15,0,922.0,72.0,3.4,19.0,555.0,794.8,624.92
2016,1,28,15,15,906.0,70.0,2.95,18.5,515.5,747.58,591.15
2016,1,28,15,30,890.0,68.0,2.5,18.0,476.0,698.65,555.7
2016,1,28,15,45,867.5,64.5,2.1,18.0,430.5,642.32,512.43
2016,1,28,16,0,845.0,61.0,1.7,18.0,385.0,589.32,469.53
2016,1,28,16,15,810.5,57.5,1.6,17.0,335.5,525.23,420.38
2016,1,28,16,30,776.0,54.0,1.5,16.0,286.0,462.5,370.23
2016,1,28,16,45,724.0,49.0,1.4,15.0,234.0,391.95,311.81
2016,1,28,17,0,672.0,44.0,1.3,14.0,182.0,325.48,254.28
2016,1,28,17,15,580.0,36.5,1.3,13.5,131.5,247.34,186.04
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,178.85,123.62
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,76.21,15.37
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,238.5,14.5,2.9,8.5,39.0,73.31,6.53
2016,1,29,8,0,477.0,29.0,3.3,10.0,78.0,173.19,120.69
2016,1,29,8,15,570.5,36.5,3.4,10.5,128.5,241.26,184.65
2016,1,29,8,30,664.0,44.0,3.5,11.0,179.0,319.18,254.97
2016,1,29,8,45,718.0,49.5,3.6,12.0,231.5,386.64,315.34
2016,1,29,9,0,772.0,55.0,3.7,13.0,284.0,458.44,377.04
2016,1,29,9,15,807.0,58.5,3.7,14.0,334.0,521.38,429.2
2016,1,29,9,30,842.0,62.0,3.7,15.0,384.0,585.76,480.32
2016,1,29,9,45,865.5,65.0,3.7,16.0,429.5,638.94,520.93
2016,1,29,10,0,889.0,68.0,3.7,17.0,475.0,695.52,561.57
2016,1,29,10,15,905.5,70.0,4.05,17.5,515.0,745.06,597.07
2016,1,29,10,30,922.0,72.0,4.4,18.0,555.0,792.96,631.17
2016,1,29,10,45,933.5,74.0,4.75,19.0,588.5,834.93,659.89
2016,1,29,11,0,945.0,76.0,5.1,20.0,622.0,874.34,686.49
2016,1,29,11,15,952.5,77.0,5.15,20.0,647.0,906.35,708.51
2016,1,29,11,30,960.0,78.0,5.2,20.0,672.0,935.15,728.27
2016,1,29,11,45,962.0,80.0,5.3,20.5,689.0,956.86,741.94
2016,1,29,12,0,964.0,82.0,5.4,21.0,706.0,974.85,753.1
2016,1,29,12,15,966.0,82.5,5.45,21.0,714.5,987.26,761.61
2016,1,29,12,30,968.0,83.0,5.5,21.0,723.0,995.8,767.61
2016,1,29,12,45,967.0,83.0,5.55,21.5,723.0,997.07,767.18
2016,1,29,13,0,966.0,83.0,5.6,22.0,723.0,994.41,764.21
2016,1,29,13,15,963.5,83.0,5.6,21.5,714.5,986.46,760.41
2016,1,29,13,30,961.0,83.0,5.6,21.0,706.0,974.65,754.07
2016,1,29,13,45,955.5,82.0,5.65,21.0,688.5,955.2,741.28
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,932.17,726.05
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,903.55,705.99
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,871.77,683.71
2016,1,29,14,45,923.0,77.0,5.45,21.0,588.5,833.43,656.92
2016,1,29,15,0,912.0,75.0,5.4,21.0,556.0,792.5,628.12
2016,1,29,15,15,895.5,72.5,5.15,20.5,516.0,744.64,594.23
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,695.12,558.75
2016,1,29,15,45,855.5,67.0,4.65,19.5,431.0,643.44,519.86
2016,1,29,16,0,832.0,64.0,4.4,19.0,386.0,586.58,475.07
2016,1,29,16,15,797.0,60.5,4.05,18.0,336.5,522.7,424.2
2016,1,29,16,30,762.0,57.0,3.7,17.0,287.0,460.22,372.77
2016,1,29,16,45,708.5,51.5,3.4,16.0,235.0,388.99,312.54
2016,1,29,17,0,655.0,46.0,3.1,15.0,183.0,322.0,253.68
2016,1,29,17,15,563.0,38.5,3.0,14.5,133.0,244.55,185.21
2016,1,29,17,30,471.0,31.0,2.9,14.0,83.0,176.67,123.27
2016,1,29,17,45,235.5,15.5,2.85,13.5,41.5,76.98,22.4
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,214.0,16.5,4.0,7.5,39.0,71.32,11.74
2016,1,30,8,0,428.0,33.0,4.2,8.0,78.0,166.45,118.18
2016,1,30,8,15,527.0,41.5,4.15,9.0,128.5,234.43,181.36
2016,1,30,8,30,626.0,50.0,4.1,10.0,179.0,313.18,251.96
2016,1,30,8,45,688.5,55.0,4.1,11.0,232.0,379.83,311.72
2016,1,30,9,0,751.0,60.0,4.1,12.0,285.0,454.0,375.47
2016,1,30,9,15,788.0,64.5,4.15,13.0,335.5,518.34,429.12
2016,1,30,9,30,825.0,69.0,4.2,14.0,386.0,584.36,481.98
2016,1,30,9,45,852.0,71.5,4.3,15.0,432.5,642.88,527.31
2016,1,30,10,0,879.0,74.0,4.4,16.0,479.0,701.29,570.52
2016,1,30,10,15,896.5,76.5,4.5,16.5,519.5,747.18,602.81
2016,1,30,10,30,914.0,79.0,4.6,17.0,560.0,796.21,637.05
2016,1,30,10,45,926.0,81.0,4.7,18.0,593.5,838.4,664.52
2016,1,30,11,0,938.0,83.0,4.8,19.0,627.0,878.09,689.82
2016,1,30,11,15,946.5,84.0,4.85,19.5,653.0,910.86,710.94
2016,1,30,11,30,955.0,85.0,4.9,20.0,679.0,940.48,729.76
2016,1,30,11,45,959.5,86.0,5.0,20.5,696.5,963.2,744.08
2016,1,30,12,0,964.0,87.0,5.1,21.0,714.0,982.3,755.95
2016,1,30,12,15,966.0,87.5,5.1,21.0,723.0,994.77,764.07
2016,1,30,12,30,968.0,88.0,5.1,21.0,732.0,1003.37,769.7
2016,1,30,12,45,967.0,88.0,5.15,21.5,731.5,1004.69,769.32
2016,1,30,13,0,966.0,88.0,5.2,22.0,731.0,1002.06,766.42
2016,1,30,13,15,963.0,88.0,5.2,22.0,722.0,993.68,760.87
2016,1,30,13,30,960.0,88.0,5.2,22.0,713.0,981.44,752.83
2016,1,30,13,45,953.0,87.5,5.2,22.0,695.5,961.27,739.4
2016,1,30,14,0,946.0,87.0,5.2,22.0,678.0,937.56,723.62
2016,1,30,14,15,937.0,85.5,5.1,22.0,652.0,907.59,702.81
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,874.5,679.85
2016,1,30,14,45,916.0,82.0,4.9,22.0,593.0,835.51,652.65
2016,1,30,15,0,904.0,80.0,4.8,22.0,560.0,794.01,623.55
2016,1,30,15,15,886.5,77.5,4.55,21.5,520.0,745.67,589.62
2016,1,30,15,30,869.0,75.0,4.3,21.0,480.0,700.51,557.83
2016,1,30,15,45,842.0,72.0,4.05,20.5,434.0,642.12,514.52
2016,1,30,16,0,815.0,69.0,3.8,20.0,388.0,583.62,469.28
2016,1,30,16,15,778.5,65.0,3.6,19.0,338.0,518.97,418.78
2016,1,30,16,30,742.0,61.0,3.4,18.0,288.0,455.91,367.6
2016,1,30,16,45,685.5,55.5,3.2,17.5,236.0,384.14,307.0
2016,1,30,17,0,629.0,50.0,3.0,17.0,184.0,316.92,248.22
2016,1,30,17,15,536.0,41.5,3.1,16.5,134.0,241.58,182.35
2016,1,30,17,30,443.0,33.0,3.2,16.0,84.0,174.13,121.82
2016,1,30,17,45,221.5,16.5,3.3,15.5,42.0,75.7,27.11
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,38.5,69.45,15.66
2016,1,31,8,0,409.0,33.0,3.9,11.0,77.0,161.21,113.63
2016,1,31,8,15,506.0,41.5,3.8,11.5,126.0,227.48,174.5
2016,1,31,8,30,603.0,50.0,3.7,12.0,175.0,304.36,243.09
2016,1,31,8,45,670.5,54.0,3.65,13.0,228.0,371.05,302.12
2016,1,31,9,0,738.0,58.0,3.6,14.0,281.0,445.7,365.53
2016,1,31,9,15,775.0,62.0,3.45,15.0,330.5,508.86,417.25
2016,1,31,9,30,812.0,66.0,3.3,16.0,380.0,573.75,468.03
2016,1,31,9,45,840.5,68.0,3.2,17.5,426.5,632.1,510.88
2016,1,31,10,0,869.0,70.0,3.1,19.0,473.0,685.84,547.67
2016,1,31,10,15,886.5,72.0,3.05,19.5,513.0,735.53,581.22
2016,1,31,10,30,904.0,74.0,3.0,20.0,553.0,783.71,612.96
2016,1,31,10,45,917.0,75.5,2.95,21.0,586.5,825.87,638.6
2016,1,31,11,0,930.0,77.0,2.9,22.0,620.0,865.62,662.04
2016,1,31,11,15,938.0,78.5,2.95,22.5,645.5,898.44,682.32
2016,1,31,11,30,946.0,80.0,3.0,23.0,671.0,928.11,700.39
2016,1,31,11,45,946.0,83.0,3.05,24.0,687.5,949.09,711.17
2016,1,31,12,0,946.0,86.0,3.1,25.0,704.0,966.33,719.52
2016,1,31,12,15,948.0,86.0,3.05,25.0,713.0,978.08,726.36
2016,1,31,12,30,950.0,86.0,3.0,25.0,722.0,986.04,730.85
2016,1,31,12,45,950.5,86.0,3.0,25.5,722.0,988.74,731.04
2016,1,31,13,0,951.0,86.0,3.0,26.0,722.0,987.57,728.88
2016,1,31,13,15,948.5,85.5,2.9,26.0,713.5,979.17,722.76
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,966.97,714.35
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,948.2,702.19
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,925.87,687.83
2016,1,31,14,15,927.5,82.0,2.5,25.5,646.0,897.11,669.35
2016,1,31,14,30,919.0,81.0,2.3,25.0,621.0,865.25,648.78
2016,1,31,14,45,907.0,79.0,2.15,25.0,588.0,826.49,622.63
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,785.25,594.73
2016,1,31,15,15,877.5,75.0,1.8,24.5,515.5,737.76,563.02
2016,1,31,15,30,860.0,73.0,1.6,24.0,476.0,693.49,533.19
2016,1,31,15,45,834.5,70.0,1.4,24.0,431.0,636.4,491.58
2016,1,31,16,0,809.0,67.0,1.2,24.0,386.0,579.1,448.12
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.5,515.23,401.2
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,452.87,353.37
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.5,381.57,296.03
2016,1,31,17,0,624.0,49.0,1.0,21.0,184.0,314.88,240.2
2016,1,31,17,15,531.5,41.0,1.05,20.5,134.5,240.17,177.24
2016,1,31,17,30,439.0,33.0,1.1,20.0,85.0,173.52,119.42
2016,1,31,17,45,219.5,16.5,1.15,19.5,42.5,75.86,30.74
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
