Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,66.3,18.93
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,150.35,106.26
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,216.26,165.19
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,292.99,232.28
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,196.64,159.43
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,52.99,39.54
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,81.76,63.82
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,111.29,88.2
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,125.47,99.32
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,139.71,110.34
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,286.08,230.74
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,425.45,341.39
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,643.31,515.03
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,853.52,670.31
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,886.33,693.12
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,916.17,714.96
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,937.29,729.23
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,954.84,741.09
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,967.37,750.36
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,976.22,757.2
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,978.2,758.4
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,976.41,757.05
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,967.78,751.91
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,955.47,744.28
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,935.66,731.31
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,919.84,721.31
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,890.2,700.63
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,857.59,677.8
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,815.56,647.91
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,771.55,616.35
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,722.69,581.16
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,672.64,544.58
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,613.99,497.86
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,553.88,449.29
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,489.32,396.68
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,427.0,344.6
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,354.4,282.66
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,287.65,224.59
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,213.39,160.92
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,149.22,105.21
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,66.76,30.35
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,76.75,26.54
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,178.61,127.6
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,246.12,189.91
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,326.67,261.98
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,395.53,323.72
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,468.87,387.12
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,533.78,442.68
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,600.21,497.85
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,658.18,545.05
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,710.98,586.36
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,762.54,623.2
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,812.51,658.14
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,854.94,686.87
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,894.71,713.27
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,927.68,735.82
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,957.41,755.98
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,980.86,770.42
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,1000.58,782.24
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,1013.34,790.05
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,1022.16,795.21
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,1024.09,796.04
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,1022.01,794.26
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,1013.03,787.44
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,1000.14,778.07
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,980.57,763.04
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,957.35,745.63
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,928.02,726.18
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,895.47,704.44
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,855.91,676.56
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,813.77,646.72
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,764.67,611.31
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,718.71,578.5
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,661.02,534.52
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,602.93,488.3
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,537.49,436.43
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,473.49,383.92
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,400.38,322.48
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,333.99,264.45
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,254.63,195.62
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,185.38,133.84
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,99.61,51.93
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,27.25,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,79.25,31.88
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,182.38,133.55
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,252.27,200.15
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,331.88,274.39
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,402.2,340.01
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,477.45,407.95
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,541.69,464.25
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,603.43,516.54
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,662.27,563.69
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,720.75,607.42
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,771.29,645.2
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,820.01,681.06
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,862.99,711.04
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,903.27,738.64
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,936.41,760.32
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,966.22,779.39
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,987.85,792.74
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,1005.6,803.36
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,1019.02,811.69
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,1028.46,817.26
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,1029.65,816.38
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,1026.76,812.83
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,1018.79,806.96
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,1006.83,798.45
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,987.66,783.45
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,964.78,765.99
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,934.99,746.54
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,901.9,724.65
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,862.85,697.23
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,821.23,667.72
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,772.37,631.89
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,721.76,594.42
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,669.09,553.99
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,611.18,507.12
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,545.79,453.72
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,481.67,399.95
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,409.61,337.19
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,341.6,275.94
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,263.01,205.79
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,195.92,144.08
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,112.59,63.06
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,39.9,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,81.21,36.04
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,188.99,137.94
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,258.76,202.71
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,337.89,273.77
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,406.83,334.92
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,479.84,396.76
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,544.45,450.2
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,610.35,502.56
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,665.21,544.16
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,723.29,585.36
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,774.17,621.55
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,823.28,656.08
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,866.49,684.85
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,907.06,711.52
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,941.3,733.84
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,972.22,753.83
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,992.95,766.05
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,1009.6,775.69
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,1022.39,783.06
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,1031.22,787.92
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,1035.8,789.33
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,1036.32,788.23
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,1027.76,781.41
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,1015.2,772.17
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,997.09,760.1
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,975.16,745.64
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,944.76,725.55
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,911.06,703.29
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,868.23,674.67
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,823.31,644.44
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,779.63,613.74
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,728.54,577.41
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,670.6,535.17
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,612.16,490.48
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,546.52,440.59
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,482.23,389.71
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,409.47,329.72
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,340.8,270.67
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,264.73,204.97
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,195.87,143.48
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,113.48,66.3
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,40.15,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,77.22,37.21
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,175.85,129.56
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,243.12,192.07
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,320.31,262.27
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,386.94,322.15
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,455.79,381.65
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,519.34,435.6
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,584.5,489.05
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,642.11,534.85
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,699.3,579.56
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,686.21,565.9
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,657.05,539.49
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,693.97,566.39
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,729.04,591.06
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,736.0,594.36
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,743.99,598.41
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,758.33,606.77
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,770.11,613.15
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,775.23,616.0
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,777.89,617.15
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,777.28,616.28
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,774.39,613.86
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,764.69,606.57
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,752.89,597.85
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,860.82,680.33
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,940.07,735.72
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,918.13,721.48
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,885.68,700.5
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,841.73,669.83
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,795.96,637.65
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,746.9,603.39
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,696.46,567.6
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,641.3,524.85
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,583.43,479.01
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,518.9,427.3
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,456.21,375.42
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,383.79,313.62
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,316.27,254.24
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,240.15,188.05
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,173.53,128.77
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,88.25,53.93
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,29.78,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,99.28,51.66
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,182.21,134.48
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,250.86,199.03
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,329.41,271.83
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,396.05,333.46
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,469.23,398.74
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,533.97,455.53
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,600.26,511.87
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,660.51,561.84
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,720.74,609.55
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,767.01,643.53
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,816.3,679.4
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,861.24,711.38
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,903.82,741.16
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,937.28,764.94
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,967.45,786.18
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,991.58,801.58
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,1011.97,814.22
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,1024.88,822.44
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1033.81,827.86
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,1037.28,829.7
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,1036.68,828.75
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,1028.14,821.88
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,1015.6,812.29
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,997.04,798.47
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,974.67,782.01
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,945.71,760.83
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,913.39,737.26
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,871.07,706.21
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,826.55,673.45
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,778.13,638.3
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,732.7,605.14
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,676.06,561.15
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,618.67,514.33
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,553.51,460.58
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,489.5,406.65
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,418.35,344.71
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,350.71,283.84
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,273.16,214.57
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,204.01,151.27
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,126.58,78.71
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,52.13,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,85.35,47.56
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,175.7,131.18
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,243.56,193.8
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,321.32,264.15
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,391.4,326.92
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,465.25,390.77
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,529.73,444.85
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,595.81,498.19
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,655.91,545.2
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,716.05,590.1
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,767.36,627.04
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,817.04,662.33
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,854.17,686.97
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,894.5,713.8
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,927.97,736.09
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,958.24,756.03
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,980.39,770.17
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,998.8,781.76
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,1012.01,790.54
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,1021.35,796.77
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,1024.92,797.57
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,1024.52,795.79
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,1015.68,789.0
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,1002.93,779.69
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,985.53,766.2
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,964.37,750.27
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,934.45,728.97
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,901.31,705.5
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,861.47,675.93
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,819.11,644.73
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,776.55,615.17
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,726.57,579.8
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,669.52,536.91
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,611.82,491.42
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,546.71,441.92
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,482.88,391.4
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,411.72,332.42
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,344.48,274.42
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,269.47,208.95
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,201.31,147.93
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,121.48,76.2
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,47.52,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.48,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,57.1,32.48
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,114.85,86.16
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,153.14,122.12
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,200.12,165.21
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,243.58,204.4
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,288.53,243.74
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,340.31,288.17
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,394.68,333.77
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,469.34,395.45
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,539.57,452.45
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,544.89,453.63
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,533.03,441.1
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,726.77,599.04
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,908.65,734.25
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,942.12,757.26
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,972.24,778.57
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,994.5,792.99
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,1012.8,804.63
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,1026.85,814.24
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,1036.9,821.14
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,1040.66,822.43
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,1040.32,820.98
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,1032.23,815.08
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,1020.08,806.47
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,1002.65,794.53
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,981.29,779.88
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,952.05,759.26
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,919.4,736.2
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,881.17,709.24
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,839.92,679.87
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,791.82,645.69
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,741.71,609.58
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,686.03,567.69
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,629.31,521.97
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,565.33,469.7
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,502.18,416.43
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,434.42,356.93
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,366.86,296.14
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,290.62,227.65
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,222.02,164.33
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,140.72,89.88
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,66.56,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,46.57,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,116.8,68.32
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,198.22,145.95
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,266.29,209.33
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,342.91,278.84
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,409.77,338.67
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,480.39,399.06
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,540.94,449.63
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,605.42,501.31
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,662.53,545.6
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,718.97,586.41
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,769.34,621.98
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,817.87,655.7
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,859.6,684.05
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,898.58,710.19
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,931.98,731.8
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,962.03,750.96
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,982.03,763.0
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,997.92,772.3
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,1010.7,780.66
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,1019.56,786.46
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,1022.93,787.09
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,1022.28,785.14
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,1013.87,779.11
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,1001.51,770.58
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,983.2,758.07
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,961.15,743.11
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,932.11,722.94
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,899.8,700.56
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,860.08,673.26
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,817.89,644.06
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,769.66,610.18
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,719.67,574.8
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,668.68,537.02
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,612.17,492.56
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,548.63,442.93
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,486.12,392.41
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,417.05,334.89
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,351.29,278.01
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,275.41,212.44
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,207.56,152.0
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,131.77,84.6
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,64.95,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,96.1,58.57
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,191.29,140.63
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,259.23,202.73
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,335.95,271.24
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,403.18,330.5
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,474.38,390.65
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,537.85,443.67
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,602.6,496.0
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,656.24,537.56
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,713.05,578.72
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,764.31,613.83
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,813.9,647.02
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,855.46,672.84
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,894.36,696.38
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,928.19,717.03
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,958.79,735.28
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,981.74,748.18
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,1000.98,758.59
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,1014.41,765.57
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,1023.9,770.06
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,1026.09,769.85
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,1024.25,767.19
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,1016.3,761.72
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1004.41,753.82
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,986.0,740.72
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,963.9,725.34
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,934.77,706.69
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,902.35,685.82
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,862.89,660.0
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,820.9,632.24
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,773.38,600.06
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,724.03,566.21
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,670.66,527.77
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,612.25,483.15
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,549.07,435.94
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,486.94,387.61
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,414.25,329.22
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,347.49,273.16
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,272.56,209.15
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,205.85,150.35
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,127.88,82.63
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,61.28,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,21.14,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,100.63,61.76
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,199.43,144.84
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,268.45,207.41
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,346.03,276.04
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,413.8,335.12
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,485.42,394.8
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,549.74,446.87
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,615.25,497.85
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,669.89,539.04
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,727.62,579.63
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,778.78,615.11
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,828.17,648.88
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,870.82,676.13
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,910.77,701.17
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,943.71,720.75
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,973.29,737.8
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,994.29,748.84
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1011.26,757.17
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,1023.81,764.28
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,1032.38,769.06
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,1033.73,767.96
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,1031.04,764.41
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,1022.15,758.14
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1009.34,749.45
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,988.66,735.98
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,964.39,720.26
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,935.11,702.04
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,902.63,681.62
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,862.85,655.07
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,820.57,626.69
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,777.52,598.03
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,727.05,563.73
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,668.79,521.7
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,610.28,477.27
