Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,37.85,8.77
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,89.59,58.8
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,151.47,107.98
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,234.42,176.38
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,300.08,233.62
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,372.79,295.67
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,445.44,356.56
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,523.84,420.61
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,587.19,471.42
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,651.3,521.53
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,707.49,564.13
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,767.1,607.06
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,818.01,643.32
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,866.9,677.85
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,909.96,706.57
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,950.34,733.15
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,983.32,755.12
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,1012.84,774.64
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,1037.54,789.48
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,1058.47,801.73
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,1071.7,809.78
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,1080.81,815.14
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,1083.93,816.84
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1082.82,815.85
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1073.76,809.27
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1060.55,800.05
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,1042.51,787.99
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,1020.44,773.28
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,990.54,752.95
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,957.09,730.24
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,916.16,702.27
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,872.59,672.36
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,824.06,639.79
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,773.39,605.32
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,716.98,565.04
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,659.4,522.06
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,596.22,473.86
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,535.83,426.22
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,466.28,369.33
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,399.17,312.8
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,325.18,250.23
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,256.94,190.51
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,182.11,125.9
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,120.25,72.97
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,45.23,5.34
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,49.07,15.14
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,126.4,80.99
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,190.38,136.41
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,266.02,202.41
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,334.87,263.37
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,409.46,327.16
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,477.4,383.64
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,547.64,439.71
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,610.91,488.94
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,671.0,534.27
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,728.45,574.27
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,784.56,611.21
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,834.44,643.79
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,882.12,674.28
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,922.45,697.89
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,959.6,718.96
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,992.19,737.2
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,1021.28,752.99
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,1041.74,763.74
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,1058.17,772.01
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,1069.61,778.74
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,1076.99,783.07
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,1077.87,781.96
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,1074.63,778.47
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,1065.23,772.8
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1051.82,764.77
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,980.15,719.8
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,905.47,672.45
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,929.87,690.75
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,943.4,701.0
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,903.05,674.23
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,860.04,645.98
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,810.8,615.25
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,764.27,585.91
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,596.58,463.8
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,436.35,341.54
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,493.75,388.89
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,520.25,409.14
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,450.83,353.25
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,385.27,299.18
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,311.58,238.51
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,244.36,181.04
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,171.47,119.4
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,110.86,68.55
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,43.02,7.99
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,31.6,11.82
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,72.41,49.07
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,114.58,85.31
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,161.87,126.0
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,208.28,165.65
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,258.77,207.71
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,340.74,273.79
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,428.35,342.66
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,532.85,423.27
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,644.99,506.85
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,701.72,546.3
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,757.65,582.7
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,807.43,614.99
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,855.35,645.63
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,890.94,667.62
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,929.68,691.69
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,961.68,711.65
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,990.44,729.48
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,1011.94,742.61
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,1029.76,753.45
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,1041.73,761.61
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,1049.83,767.47
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,1050.11,767.39
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,1046.46,764.92
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,1036.8,759.35
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,1023.33,751.45
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,1001.6,738.62
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,976.48,723.58
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,954.22,709.78
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,920.95,688.57
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,873.39,657.87
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,824.47,625.93
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,775.08,593.94
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,727.16,562.5
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,669.64,521.09
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,612.14,478.65
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,548.5,431.3
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,486.33,383.62
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,417.44,328.7
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,352.54,275.42
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,281.79,217.02
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,216.39,161.7
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,148.06,104.78
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,92.13,58.99
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,37.76,9.36
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,30.27,13.0
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,67.1,46.23
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,106.66,80.06
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,150.66,117.95
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,199.97,160.0
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,251.16,203.33
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,349.53,284.5
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,457.25,372.09
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,434.0,352.34
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,393.99,318.09
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,246.24,198.47
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,81.08,61.13
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,86.71,65.65
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,92.44,70.15
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,83.95,62.98
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,75.56,55.95
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,78.38,58.03
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,81.21,60.11
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,86.87,64.46
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,92.6,68.86
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,93.09,69.21
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,93.58,69.58
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,57.86,40.91
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.37
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.38
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.38
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,154.01,117.58
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,291.22,224.27
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,187.77,143.81
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,87.72,64.7
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,352.32,277.95
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,589.74,460.3
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,545.97,427.62
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,502.46,395.64
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,559.67,443.37
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,592.8,470.98
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,463.57,369.71
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,349.39,278.81
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,299.31,238.2
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,252.05,199.03
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,201.8,157.19
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,155.1,117.63
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,106.68,77.14
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,64.65,42.48
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,27.57,7.54
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.39,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.85,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.78,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,58.13,43.04
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,114.29,89.16
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,167.58,132.62
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,230.23,183.1
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,214.73,169.58
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,205.5,161.17
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,192.39,150.22
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,179.19,139.25
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,168.52,130.2
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,157.89,121.26
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,200.3,154.76
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,243.36,188.41
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,280.92,217.52
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,318.88,246.73
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,331.19,256.05
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,357.24,275.91
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,407.36,314.67
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,457.56,353.12
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,319.15,247.12
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,177.54,136.17
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,179.42,137.89
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,181.29,139.49
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,122.06,92.66
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,64.34,46.45
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,48.91,34.02
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,33.51,21.56
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,82.97,61.76
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,133.96,103.17
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,69.84,51.53
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,8.81,1.65
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,10.2,2.85
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,8.34,1.33
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.48,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,5.09,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.7,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.01,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.11,3.45
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,18.07,9.43
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,25.04,15.37
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,32.95,22.05
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,40.87,28.65
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,197.47,158.34
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,366.33,294.38
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,366.73,292.95
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,349.61,277.26
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,458.55,363.33
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,570.4,449.5
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,570.94,445.92
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,564.99,437.6
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,624.74,481.13
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,686.61,525.09
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,703.21,534.81
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,717.69,543.1
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,709.55,535.0
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,698.88,525.35
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,633.01,475.98
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,578.32,434.26
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,814.96,612.32
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,1021.87,752.76
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,1012.74,743.73
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,999.92,734.22
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,979.67,720.36
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,956.05,704.45
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,926.21,684.93
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,893.42,663.5
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,847.44,632.3
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,804.12,602.88
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,755.53,571.9
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,705.75,538.96
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,649.85,499.48
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,593.96,459.03
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,532.29,413.3
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,472.21,367.49
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,406.18,315.4
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,343.76,264.76
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,273.12,207.72
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,212.19,157.12
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,147.51,103.98
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,93.93,60.65
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,39.54,14.76
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.18,2.74
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,16.21,7.95
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,22.25,13.11
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,28.76,18.63
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,35.28,24.08
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,33.43,22.4
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,31.58,20.72
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,35.31,23.73
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,39.05,26.73
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,34.87,23.13
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,30.69,19.58
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,43.29,29.81
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,55.9,39.97
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,46.58,32.26
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,37.27,24.6
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,60.63,43.47
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,84.03,62.29
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,98.78,74.0
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,113.61,85.74
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,194.22,149.53
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,276.62,213.45
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,298.23,229.99
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,319.88,246.72
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,224.73,173.2
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,131.86,100.13
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,144.38,110.09
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,156.9,119.89
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,124.02,93.98
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,91.53,68.21
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,79.75,58.91
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,68.04,49.61
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,82.51,61.55
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,97.21,73.74
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,55.38,39.89
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,13.93,5.88
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,10.67,3.24
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.42,0.56
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,6.02,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.77,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,16.23,6.96
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,27.85,17.77
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,43.28,31.27
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,58.91,44.78
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,75.08,58.48
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,91.3,71.95
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,69.8,53.54
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,49.27,36.01
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,34.85,23.76
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,20.44,11.56
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,65.65,49.17
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,111.58,86.67
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,253.66,202.61
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,399.14,317.63
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,235.61,187.38
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,72.76,54.21
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,46.62,32.77
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,211.83,167.1
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,413.16,324.32
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,236.62,185.72
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,64.42,46.94
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,71.91,53.07
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,79.4,59.15
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,125.2,96.29
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,171.6,133.61
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,311.81,245.92
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,447.3,351.6
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,286.22,225.73
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,126.95,97.91
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,239.01,189.15
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,347.41,275.56
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,205.57,163.15
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,68.93,51.6
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,92.44,71.26
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,116.62,91.44
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,79.65,61.08
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,43.68,31.2
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,37.61,26.21
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,31.56,21.16
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,25.51,16.09
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,19.46,10.93
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,13.89,6.08
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,8.33,1.21
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,8.33,1.36
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,12.5,5.03
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,16.68,8.66
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,21.79,13.06
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,26.91,17.4
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,17.63,9.39
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,8.35,1.44
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,8.35,1.4
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,8.36,1.37
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,87.77,67.25
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,170.28,133.63
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,174.09,136.22
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,177.96,139.05
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,194.5,151.74
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,211.2,164.44
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,130.18,99.93
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,51.3,36.23
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,38.24,25.55
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,25.17,14.87
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,28.44,17.52
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,31.71,20.17
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,272.89,212.79
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,524.42,400.3
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,648.02,492.3
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,767.68,579.03
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,525.87,402.62
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,280.66,215.28
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,564.23,438.06
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,809.64,617.05
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,616.82,474.08
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,440.4,339.81
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,410.93,319.77
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,381.39,298.67
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,401.91,316.86
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,422.26,333.98
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,386.2,306.68
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,348.46,277.57
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,299.31,237.94
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,252.3,199.32
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,204.27,159.57
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,159.01,121.29
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,111.72,81.69
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,70.37,47.44
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,33.96,15.97
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.67,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.29,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.34,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,27.11,16.05
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,46.17,33.16
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,71.55,54.77
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,100.8,79.48
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,128.52,102.59
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,157.4,126.27
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,168.1,134.6
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,172.58,137.58
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,402.82,325.96
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,649.36,515.57
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,612.6,482.15
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,546.03,427.38
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,558.5,434.05
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,566.8,436.88
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,538.72,413.29
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,516.82,394.21
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,763.84,580.89
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,995.58,736.13
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,898.94,666.58
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,761.69,564.62
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,921.95,681.96
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,1052.33,765.08
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,1051.7,763.78
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1047.12,761.62
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1037.44,755.74
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1023.93,747.59
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,1003.71,735.86
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,979.9,721.87
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,950.28,703.0
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,917.47,682.08
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,878.96,657.8
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,837.82,631.58
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,795.55,604.35
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,745.97,571.67
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,691.59,535.03
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,636.1,494.91
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,573.79,448.63
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,512.11,401.37
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,446.14,349.41
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,382.66,297.45
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,312.06,238.84
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,247.25,183.18
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,178.32,124.21
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,119.78,74.92
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,58.02,26.17
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,14.65,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,9.37,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,27.88,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,77.35,44.69
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,142.8,96.79
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,208.04,152.49
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,285.95,219.56
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,353.96,278.89
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,426.78,340.29
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,496.49,397.22
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,569.47,454.58
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,632.47,503.32
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,692.17,548.34
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,749.4,587.78
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,805.44,625.08
