Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,854.35,657.72
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,900.87,688.39
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,940.81,714.24
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,977.58,737.8
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,1009.03,758.83
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,1036.87,777.48
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,1057.49,790.12
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,1074.13,800.18
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,1084.67,807.18
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,1091.06,811.58
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,1090.3,811.34
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1085.37,808.5
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1074.25,800.94
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1059.09,790.83
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,1036.33,774.48
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,1009.95,755.82
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,978.79,734.59
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,944.3,711.15
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,903.48,683.35
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,860.09,653.72
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,811.06,620.21
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,760.12,585.11
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,706.8,547.26
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,648.53,503.72
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,585.01,456.47
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,522.08,408.14
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,453.28,353.25
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,387.77,299.27
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,316.11,240.06
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,250.39,184.0
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,179.32,124.21
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,119.57,74.77
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,57.92,27.03
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,14.7,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,10.71,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,36.1,0.0
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,87.75,49.72
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,156.37,104.31
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,219.85,159.6
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,292.57,222.96
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,360.3,281.68
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,432.76,342.05
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,500.0,396.01
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,569.08,448.93
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,631.83,496.42
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,691.29,540.06
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,748.12,577.59
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,803.55,612.74
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,853.22,644.14
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,900.65,673.57
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,941.61,698.52
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,979.51,721.18
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,1011.65,741.26
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,1040.24,759.02
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,1062.22,770.96
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,1080.27,780.41
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,1091.74,787.31
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,1099.08,791.74
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,1099.19,792.02
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,1095.11,789.84
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,1084.35,783.21
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,1069.51,774.13
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,1048.34,761.08
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,1023.39,745.68
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,991.81,725.07
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,956.86,702.37
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,913.17,674.06
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,867.14,644.06
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,817.95,612.26
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,771.17,581.8
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,712.05,542.43
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,652.32,499.87
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,588.82,453.95
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,525.96,406.88
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,456.41,352.49
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,390.06,298.74
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,318.5,240.16
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,252.77,184.51
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,181.31,124.72
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,120.95,75.01
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,59.93,28.32
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,16.52,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,11.57,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,33.5,4.4
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,82.08,48.67
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,145.6,98.95
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,208.75,152.49
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,283.5,216.25
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,309.71,242.84
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,325.23,257.82
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,432.9,343.36
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,556.26,438.58
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,618.16,484.11
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,680.31,528.38
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,737.66,566.55
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,789.54,598.96
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,837.97,629.77
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,884.24,658.68
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,924.92,683.76
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,962.72,706.74
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,994.17,726.57
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,1022.15,744.18
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,1040.63,754.46
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1055.04,762.25
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,1065.51,768.87
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,1072.02,773.11
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,1071.94,773.59
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,1067.85,771.66
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,1057.33,764.85
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,1042.92,755.7
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,1022.55,743.1
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,998.46,728.16
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,968.24,710.14
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,934.78,689.93
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,834.9,623.04
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,726.84,546.58
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,682.85,517.17
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,637.4,485.83
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,558.31,427.17
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,477.87,366.98
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,512.21,395.71
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,511.0,395.65
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,441.56,340.67
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,377.57,288.76
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,307.46,231.79
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,243.25,177.83
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,174.21,120.41
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,116.16,72.91
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,53.73,26.92
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,14.3,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,11.08,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,29.52,6.91
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,70.95,44.47
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,122.47,86.2
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,173.53,130.44
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,230.52,179.76
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,285.11,226.72
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,344.79,276.97
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,441.79,355.29
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,549.31,440.08
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,610.52,487.39
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,672.11,533.82
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,728.13,573.78
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,783.38,611.16
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,832.17,642.61
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,873.14,667.97
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,912.9,692.08
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,949.87,714.18
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,980.58,732.72
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,1007.92,748.84
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,1026.93,757.8
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,1042.14,764.2
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,1052.38,768.85
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,1058.73,771.01
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,1057.24,768.61
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,1051.84,763.88
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,1040.94,755.75
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,1026.26,745.35
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,1003.7,729.08
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,977.78,710.87
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,946.98,691.0
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,919.98,673.69
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,871.12,642.38
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,821.19,610.24
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,775.17,580.03
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,724.61,546.08
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,664.62,503.99
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,605.51,461.63
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,542.83,416.1
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,481.71,370.41
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,410.7,315.93
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,343.14,262.75
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,276.49,209.59
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,216.51,160.49
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,150.3,106.95
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,94.18,62.63
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,47.33,25.64
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,10.63,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,12.63,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,32.34,10.35
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,77.59,48.32
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,134.83,93.38
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,90.26,65.09
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,19.47,10.74
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,55.79,41.07
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,92.86,71.35
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,113.94,88.0
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,135.13,104.44
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,127.6,98.01
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,120.22,91.83
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,139.34,106.52
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,158.6,121.07
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,287.17,220.76
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,416.19,316.25
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,431.43,325.31
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,446.22,334.74
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,425.79,318.97
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,404.27,302.6
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,501.38,373.34
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,613.08,451.01
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,517.77,382.64
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,434.11,322.18
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,519.69,385.47
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,617.95,454.89
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,825.55,605.2
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,998.59,719.48
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,976.12,703.74
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,950.47,688.3
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,659.65,491.3
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,353.72,264.84
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,568.88,430.72
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,755.85,564.19
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,676.32,508.06
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,604.8,458.6
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,569.48,435.04
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,530.74,407.97
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,435.1,336.48
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,344.9,267.87
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,297.76,231.55
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,252.52,195.62
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,246.24,188.29
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,222.25,164.04
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,157.86,110.82
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,104.03,67.35
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,49.82,26.72
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,13.54,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,33.79,13.18
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,79.36,50.52
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,136.25,95.51
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,192.65,142.3
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,258.88,197.47
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,173.85,135.44
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,49.26,35.32
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,52.07,37.54
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,54.88,39.61
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,88.16,66.49
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,122.12,93.46
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,98.59,74.18
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,75.5,55.42
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,126.03,95.5
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,177.61,135.55
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,255.41,194.88
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,346.59,262.19
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,459.9,345.62
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,588.7,436.26
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,585.96,430.96
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,582.08,426.03
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,440.07,325.14
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,299.7,222.75
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,581.12,428.31
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,836.13,594.57
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,719.83,514.73
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,603.19,435.96
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,798.12,577.99
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,954.54,681.59
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,809.0,586.6
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,662.69,485.41
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,536.76,398.94
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,418.69,314.0
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,518.25,391.15
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,592.37,446.78
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,357.82,274.57
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,135.73,102.25
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,108.79,81.98
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,82.06,61.08
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,70.74,52.29
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,59.52,43.42
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,48.79,34.85
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,38.07,26.08
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,27.83,17.46
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,17.61,8.77
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,9.72,1.78
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,8.1,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,15.77,5.57
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,34.99,24.11
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,54.39,41.61
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,77.87,62.21
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,102.11,83.25
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,244.38,202.59
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,412.94,345.02
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,478.03,401.08
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,546.33,458.49
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,607.37,508.29
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,669.11,557.29
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,726.15,601.54
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,780.47,641.37
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,829.27,675.8
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,876.23,708.37
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,918.69,737.15
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,958.81,763.89
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,989.5,784.98
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,1016.9,803.69
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,1031.9,811.89
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,1051.84,823.76
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,1062.78,830.5
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,1069.86,834.64
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,1071.9,834.07
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,1069.97,830.88
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,1059.73,823.27
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1045.64,813.12
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,1026.06,799.9
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,1002.72,784.12
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,971.85,762.68
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,937.77,738.98
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,898.91,711.76
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,857.17,682.33
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,813.31,652.2
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,762.22,616.28
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,705.71,574.55
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,648.21,529.51
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,584.63,479.16
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,521.74,427.91
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,454.24,370.68
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,388.73,313.59
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,317.71,251.6
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,252.37,193.13
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,182.18,131.17
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,122.71,79.98
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,62.95,33.54
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,19.75,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,16.19,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,52.18,23.99
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,102.6,64.85
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,168.38,119.95
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,231.6,176.96
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,302.96,240.84
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,369.75,300.63
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,441.01,362.37
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,505.83,417.15
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,572.79,471.8
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,635.3,520.84
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,697.97,568.37
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,754.63,608.85
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,810.11,646.85
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,854.34,676.25
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,900.98,707.1
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,941.9,733.49
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,979.93,757.65
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,1011.58,778.69
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,1039.76,797.39
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,1061.69,810.69
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,1079.84,821.74
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,1090.65,829.12
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,1097.4,833.96
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,1097.91,835.31
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,1094.3,834.04
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,1083.65,827.1
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,1068.99,817.6
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,1049.26,804.76
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,1025.65,789.36
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,994.21,768.55
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,959.39,745.39
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,919.8,718.74
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,877.22,689.8
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,828.25,655.34
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,777.25,619.15
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,721.14,579.07
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,666.62,537.54
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,602.44,487.45
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,538.65,436.39
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,470.59,380.3
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,404.37,323.75
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,332.37,261.14
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,265.43,201.24
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,194.36,138.4
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,133.0,85.14
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,69.7,36.16
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,24.28,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,17.54,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,59.81,28.15
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,113.34,71.16
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,182.4,129.6
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,247.65,188.93
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,320.73,254.75
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,389.09,315.66
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,461.28,377.59
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,528.19,433.24
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,596.54,487.92
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,656.42,534.44
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,718.25,580.68
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,774.5,619.1
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,829.2,655.58
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,878.23,687.59
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,924.79,717.38
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,965.53,742.73
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,1003.06,765.65
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,1034.24,783.66
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,1061.74,799.11
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,1082.97,810.79
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,1100.16,819.9
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,1110.16,825.96
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,1115.95,829.48
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,1115.48,827.52
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,1110.77,823.01
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,1099.82,816.64
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,1084.73,807.72
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,1063.17,794.63
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,1037.75,779.04
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,1006.15,759.31
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,971.07,737.15
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,926.48,708.29
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,879.73,677.67
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,829.9,644.22
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,778.08,608.96
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,724.28,571.93
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,665.41,528.15
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,600.89,479.1
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,536.85,428.84
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,468.25,373.41
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,401.9,317.8
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,330.04,256.48
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,263.31,197.84
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,191.88,135.81
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,130.55,83.49
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,68.58,36.08
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,24.11,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,18.64,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,55.16,28.3
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,106.36,68.77
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,171.78,123.46
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,234.93,179.59
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,307.7,244.27
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,373.63,302.99
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,443.83,363.6
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,508.89,418.39
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,576.41,473.4
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,637.72,522.36
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,699.03,569.94
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,754.37,609.38
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,808.49,646.23
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,851.4,675.36
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,896.71,705.96
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,936.25,732.01
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,972.88,755.77
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,1003.11,776.08
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,1029.87,793.94
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,1049.18,805.24
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,1064.61,813.9
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,1073.99,819.78
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1079.41,823.06
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,1079.33,821.05
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,1075.26,816.45
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,1063.19,808.09
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,1047.25,797.22
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,1026.05,781.25
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,1001.21,762.92
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,969.65,741.24
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,934.93,717.38
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,896.22,690.9
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,854.57,662.21
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,804.85,628.55
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,757.5,596.27
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,699.73,554.52
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,641.36,509.78
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,578.12,460.94
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,515.62,411.27
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,447.51,355.02
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,381.9,299.37
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,312.13,240.28
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,247.97,184.5
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,179.33,125.68
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,121.59,77.52
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,63.63,33.9
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,21.35,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,19.35,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,48.42,26.9
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,95.07,62.92
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,153.85,110.35
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,124.81,94.5
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,70.0,53.18
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,113.9,89.38
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,159.74,126.66
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,206.84,164.53
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,252.81,201.06
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,280.27,221.98
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,307.69,242.54
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,417.67,329.43
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,537.91,421.96
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,495.7,386.09
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,445.39,344.2
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,534.21,411.27
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,616.45,471.86
