Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,815.07,624.56
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,995.02,751.46
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,1016.52,762.21
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1034.55,771.34
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,1045.05,776.95
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,1051.75,780.11
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,1052.52,777.83
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,1049.44,773.12
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,1038.52,764.95
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,1023.84,754.45
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,1003.94,739.54
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,980.46,722.44
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,949.89,702.22
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,916.22,680.25
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,879.57,656.22
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,834.58,626.38
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,786.07,595.1
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,735.95,562.25
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,680.32,523.09
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,623.96,481.75
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,562.96,436.24
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,501.82,389.35
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,435.8,337.43
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,372.44,285.96
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,304.56,230.18
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,242.28,177.56
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,174.94,121.55
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,118.31,75.45
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,57.98,32.55
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,19.36,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,65.57,33.3
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,118.28,74.82
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,185.35,132.24
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,249.86,191.4
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,321.83,257.14
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,389.65,318.78
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,461.25,381.85
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,528.22,439.42
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,595.01,495.15
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,657.16,545.2
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,718.98,592.99
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,775.37,633.47
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,830.28,672.1
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,878.74,705.28
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,924.71,736.16
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,964.47,762.37
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,1000.95,786.01
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,1031.94,806.5
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1059.23,824.32
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,1079.85,836.12
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,1096.38,845.11
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,1106.6,849.41
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,1112.63,850.92
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1112.91,849.01
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1108.94,844.37
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,1097.72,836.19
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1082.36,825.37
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,1061.44,811.25
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,1036.6,794.54
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,1005.66,773.3
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,971.21,749.67
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,928.82,720.41
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,883.72,689.16
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,834.19,654.26
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,782.54,617.61
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,725.58,576.72
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,667.42,532.59
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,605.92,484.57
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,541.96,433.66
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,473.24,376.75
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,406.6,319.89
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,334.92,258.99
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,268.12,200.38
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,196.88,138.23
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,135.58,85.79
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,72.4,37.83
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,26.71,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,21.23,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,69.56,36.73
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,122.86,78.26
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,190.1,134.6
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,253.61,191.24
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,324.05,253.23
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,390.2,310.93
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,459.73,369.53
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,523.83,422.05
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,588.91,473.56
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,649.5,519.43
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,709.75,563.51
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,759.8,597.02
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,811.36,630.83
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,858.88,660.82
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,904.06,688.65
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,941.85,711.01
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,976.43,730.96
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,1006.55,747.75
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,1033.17,762.13
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,1051.36,771.56
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,1065.62,778.6
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,1075.28,784.92
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,1080.98,788.9
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,1078.24,786.69
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,1071.54,782.13
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,1059.31,775.63
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,1043.26,766.75
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,1020.25,753.35
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,993.82,737.69
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,961.98,717.96
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,927.04,696.06
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,892.54,674.64
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,848.96,646.68
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,799.06,613.67
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,747.51,579.04
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,690.47,539.0
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,632.95,496.54
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,571.31,450.1
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,509.54,402.16
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,442.37,348.62
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,378.01,295.54
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,308.84,237.57
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,245.27,182.85
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,178.6,126.15
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,121.88,78.86
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,64.02,35.14
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,23.11,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,22.03,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,57.14,34.73
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,104.83,72.2
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,163.84,121.0
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,152.64,119.48
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,114.26,91.35
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,100.87,79.97
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,86.83,67.85
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,202.18,163.21
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,332.08,266.86
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,387.9,309.71
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,447.19,354.53
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,527.11,413.95
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,605.14,470.24
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,632.84,487.37
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,658.04,502.6
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,803.08,608.64
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,943.84,702.23
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,973.08,718.86
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,999.17,734.42
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,1018.64,744.78
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,1034.51,752.91
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,1043.58,758.82
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,1048.94,762.56
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,1047.57,761.21
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,1042.46,757.63
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,1030.6,751.29
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,1015.14,742.73
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,993.26,730.41
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,968.09,715.87
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,879.3,657.55
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,786.29,591.2
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,813.9,615.71
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,822.66,623.94
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,742.08,567.8
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,663.0,510.08
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,582.35,450.87
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,511.13,397.36
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,468.87,366.42
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,424.06,332.34
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,366.3,286.93
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,311.85,243.05
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,255.38,196.85
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,202.46,152.47
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,147.92,107.03
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,98.62,66.46
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,54.18,32.34
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,20.38,0.73
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,23.05,1.69
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,57.53,35.85
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,102.83,71.29
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,161.72,119.74
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,133.76,103.66
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,81.33,63.35
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,75.98,58.73
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,70.74,54.13
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,94.83,74.06
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,119.12,93.92
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,131.04,103.4
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,143.0,112.86
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,206.94,164.56
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,272.68,216.73
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,431.42,344.34
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,582.36,462.02
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,770.61,610.13
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,954.93,744.65
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,984.93,761.76
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,1011.74,777.21
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,1028.8,786.1
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,1051.7,799.06
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,1061.97,804.86
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,1068.4,808.21
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,1069.84,807.13
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,1067.33,803.54
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,1056.49,796.08
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,1041.83,786.2
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,1021.29,772.87
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,997.06,757.11
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,965.68,736.08
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,931.12,712.87
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,891.99,686.4
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,850.06,657.84
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,801.5,624.06
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,755.05,591.6
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,699.77,552.19
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,643.36,509.53
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,580.74,461.41
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,518.65,412.39
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,453.03,359.26
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,389.32,305.85
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,319.82,246.64
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,255.42,190.29
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,187.58,131.36
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,128.82,81.46
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,69.65,37.19
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,26.87,2.93
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,24.1,3.45
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,74.37,41.79
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,126.64,82.99
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,191.92,138.4
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,254.36,194.39
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,323.31,255.25
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,388.3,312.17
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,456.85,370.19
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,519.99,421.4
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,584.16,471.45
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,643.98,516.54
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,703.61,559.81
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,757.71,596.18
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,810.27,630.23
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,851.76,655.37
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,895.48,681.52
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,933.69,704.2
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,968.86,724.55
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,997.77,740.0
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,1023.26,753.04
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,1041.82,762.11
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,1056.56,768.8
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,1065.33,772.58
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,1070.2,774.01
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,1067.67,770.14
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,1061.24,764.06
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,1049.9,756.56
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,1034.78,746.86
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,1011.66,731.55
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,985.14,714.26
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,953.84,695.96
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,919.49,675.56
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,885.45,653.91
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,842.42,626.11
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,793.08,596.12
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,742.09,564.36
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,685.77,526.72
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,628.89,486.42
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,566.89,441.13
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,506.19,395.17
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,439.46,342.29
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,375.61,289.98
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,307.96,234.08
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,245.67,181.14
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,179.5,125.66
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,123.34,79.48
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,66.48,37.0
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,25.94,4.41
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,25.42,6.94
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,67.51,41.23
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,114.66,77.83
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,173.5,126.28
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,138.36,105.82
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,74.62,57.18
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,85.91,66.35
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,97.24,75.33
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,104.32,80.68
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,111.41,86.0
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,168.56,131.94
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,227.26,178.27
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,221.58,172.78
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,215.55,167.21
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,200.65,154.84
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,185.66,142.51
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,224.4,172.22
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,263.62,201.79
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,231.31,176.65
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,199.05,151.6
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,206.51,157.05
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,213.98,162.41
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,162.21,122.26
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,110.82,82.07
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,126.6,94.32
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,142.4,106.46
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,154.87,116.22
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,167.31,125.96
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,150.83,112.96
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,134.49,100.1
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,124.41,92.41
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,114.36,84.73
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,83.54,60.69
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,53.13,36.76
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,147.43,111.6
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,243.34,186.38
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,210.17,160.89
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,177.75,135.97
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,167.38,128.52
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,157.03,120.98
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,137.04,105.64
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,117.46,90.42
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,97.94,74.97
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,78.51,59.27
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,59.65,43.7
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,40.91,27.95
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,25.54,14.78
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,8.33,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,16.68,7.91
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,28.31,17.94
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,39.94,27.94
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,53.0,38.9
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,66.09,49.69
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,44.14,31.28
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,22.28,12.97
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,39.5,27.15
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,56.76,41.15
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,63.32,46.34
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,69.88,51.52
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,106.14,80.49
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,142.88,109.38
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,149.41,114.34
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,156.07,119.44
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,186.33,143.16
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,216.93,166.97
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,230.3,176.87
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,243.72,186.79
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,255.22,195.17
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,266.71,203.53
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,270.29,205.75
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,273.8,207.95
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,343.9,260.75
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,405.04,305.95
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,485.97,367.14
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,577.49,434.81
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,599.6,450.95
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,619.67,465.69
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,568.88,428.35
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,519.17,391.79
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,567.95,430.96
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,618.02,469.93
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,574.81,439.46
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,531.69,408.96
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,517.17,399.89
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,503.08,390.35
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,509.11,396.94
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,499.33,389.75
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,435.82,338.33
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,374.23,287.2
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,307.41,231.74
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,245.58,179.05
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,181.59,124.75
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,126.06,78.7
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,69.83,37.43
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,28.8,7.07
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,26.98,8.7
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,78.93,44.87
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,130.83,85.18
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,195.08,138.81
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,257.71,193.51
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,328.42,254.71
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,394.17,310.8
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,463.21,367.76
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,528.84,420.34
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,596.71,472.91
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,657.54,518.43
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,715.07,559.63
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,770.67,596.46
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,824.99,631.53
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,871.94,661.13
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,916.45,688.7
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,955.66,712.31
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,991.73,733.55
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,1021.03,751.29
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,1046.7,766.6
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,1066.19,777.02
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,1081.71,784.95
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,1090.62,789.94
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,1095.43,792.46
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,1094.09,791.57
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,1088.63,788.23
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,1077.09,780.42
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,1061.55,770.2
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,1040.59,756.97
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,1015.83,741.4
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,984.58,721.63
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,949.95,699.65
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,908.56,673.1
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,864.6,644.67
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,815.69,613.58
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,764.74,580.66
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,709.43,543.07
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,655.4,503.54
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,592.32,456.86
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,529.56,408.96
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,461.89,355.9
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,396.34,302.62
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,326.73,245.17
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,261.42,189.57
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,192.35,131.39
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,132.83,82.24
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,73.39,38.59
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,30.31,8.15
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.86,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,14.37,4.74
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,25.99,16.08
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,42.29,30.41
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,58.65,44.7
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,76.99,60.34
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,95.42,75.75
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,134.07,107.96
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,178.03,144.3
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,94.48,74.2
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.14,3.75
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,203.24,164.86
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,404.59,326.93
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,218.9,176.36
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,25.14,15.23
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,22.82,13.29
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,20.5,11.33
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,231.75,183.84
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,452.54,355.26
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,287.88,226.41
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,121.17,92.84
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,174.5,135.6
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,228.46,178.06
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,213.98,166.52
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,199.48,155.05
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,261.89,203.9
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,324.87,252.37
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,337.06,262.34
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,360.34,281.0
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,418.36,326.68
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,475.41,371.13
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,391.42,307.02
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,300.53,236.52
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,273.71,215.85
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,247.19,195.17
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,340.3,271.95
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,428.36,343.49
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,472.2,381.21
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,501.73,406.74
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,450.88,366.82
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,400.29,326.37
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,342.83,279.26
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,294.61,238.83
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,242.44,194.33
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,193.55,151.98
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,145.15,109.69
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,100.77,71.35
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,58.17,37.56
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,24.75,9.21
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,38.2,15.66
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,91.18,52.16
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,146.87,97.46
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,213.87,155.86
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,278.87,214.86
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,349.25,277.56
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,415.29,335.15
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,484.12,392.74
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,548.87,443.97
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,612.57,492.04
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,672.52,536.87
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,731.78,578.7
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,785.61,614.11
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,837.71,647.48
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,884.87,677.71
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,929.45,705.79
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,968.0,729.48
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,1003.31,750.85
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,1032.78,769.69
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1058.56,786.17
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,1077.08,796.44
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,1091.56,804.2
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,1100.93,809.88
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,1106.15,813.05
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,1104.66,810.93
