Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,1099.02,806.32
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,1087.23,799.02
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1071.39,789.25
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1049.17,775.42
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,1023.19,759.2
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,991.16,738.62
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,955.73,715.78
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,912.59,687.95
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,867.1,658.31
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,817.7,626.58
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,766.32,592.96
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,709.78,553.93
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,654.56,512.83
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,591.58,465.24
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,528.93,416.43
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,461.88,361.95
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,396.85,307.45
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,327.16,248.8
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,261.61,192.07
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,193.93,134.08
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,135.04,84.64
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,75.43,40.3
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,31.7,10.27
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,39.62,17.09
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,91.79,52.45
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,146.86,96.41
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,213.12,152.79
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,277.14,209.32
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,347.69,270.27
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,413.63,325.99
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,482.51,381.81
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,546.65,431.8
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,611.74,480.41
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,670.05,522.68
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,729.8,563.76
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,784.26,597.05
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,837.08,628.2
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,883.21,656.93
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,926.79,683.6
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,965.34,705.85
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,1000.73,725.86
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,1030.38,744.14
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,1056.38,760.19
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,1075.59,771.2
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,1090.84,779.86
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,1100.06,785.8
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,1105.17,789.38
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,1103.61,789.57
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,1097.92,787.34
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1086.13,780.28
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1070.32,770.86
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1048.61,758.33
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,1023.12,743.43
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,990.71,723.57
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,954.96,701.51
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,914.8,676.41
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,871.81,649.24
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,822.07,616.86
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,770.32,582.78
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,713.58,544.97
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,658.14,504.98
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,595.11,458.39
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,532.33,410.54
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,464.85,357.72
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,399.38,304.6
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,329.95,247.76
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,264.53,192.35
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,196.09,134.31
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,136.3,84.55
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,76.67,40.59
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,32.88,11.3
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,12.39,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,41.29,18.93
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,93.2,54.49
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,147.58,98.09
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,213.03,153.96
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,276.56,210.23
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,346.25,270.78
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,411.71,326.73
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,479.79,382.83
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,543.21,433.5
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,607.66,483.18
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,667.56,526.55
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,723.86,565.56
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,777.48,599.75
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,829.51,631.95
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,875.42,660.15
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,918.83,686.09
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,956.75,707.85
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,991.56,727.18
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,1020.18,744.01
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,1045.22,758.47
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,1064.08,767.42
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,1079.05,773.9
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,1087.52,777.87
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1091.96,779.44
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,1090.33,775.81
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,1084.66,769.83
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,1072.97,761.8
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,1057.34,751.49
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,1035.41,736.47
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,1009.79,719.31
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,977.83,699.15
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,942.6,676.97
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,901.66,651.57
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,858.03,624.31
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,809.12,594.5
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,758.26,562.94
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,705.38,528.02
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,648.11,487.54
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,585.34,442.6
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,522.93,396.4
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,456.95,346.07
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,392.95,295.3
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,323.82,239.89
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,259.69,186.57
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,192.35,130.42
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,133.57,82.21
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,75.08,39.64
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,32.12,11.44
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,11.94,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,43.95,20.06
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,96.61,55.4
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,152.53,100.21
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,219.1,156.98
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,282.61,212.84
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,352.28,272.71
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,417.52,327.73
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,485.51,382.88
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,549.1,431.95
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,613.58,479.64
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,673.16,523.57
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,729.17,563.14
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,782.47,598.24
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,834.05,631.58
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,880.23,660.94
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,923.87,688.29
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,961.99,711.96
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,996.96,733.42
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,1025.24,751.59
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,1049.88,767.47
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,1068.75,779.64
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,1083.72,789.81
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,1092.7,795.76
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,1097.61,799.25
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,1095.38,797.11
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,1089.07,792.49
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1077.23,785.56
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1061.41,776.16
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,1038.83,762.37
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,1012.57,746.19
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,980.38,726.78
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,944.91,705.07
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,903.89,678.35
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,860.25,649.64
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,810.73,617.28
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,759.3,583.17
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,702.66,543.42
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,647.44,502.03
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,585.1,454.99
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,523.14,406.96
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,456.41,353.21
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,391.95,299.71
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,323.02,242.3
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,259.12,187.62
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,191.96,130.94
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,133.66,82.87
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,75.5,40.34
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,32.68,12.38
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,12.56,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,41.33,23.49
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,83.78,54.9
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,119.37,86.18
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,153.92,117.1
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,202.55,156.88
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,260.09,204.23
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,316.39,251.1
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,371.81,296.38
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,472.56,377.64
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,587.97,469.47
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,589.46,468.64
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,567.31,448.74
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,580.34,456.61
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,594.85,464.97
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,752.45,587.68
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,907.24,698.77
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,949.24,725.25
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,988.68,750.2
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,1019.77,770.1
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,1047.43,787.59
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,1072.73,802.17
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1094.42,814.27
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,1104.91,820.17
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,1111.31,823.48
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,1114.37,823.44
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1113.17,820.73
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1101.42,812.45
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1085.54,801.63
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1064.85,788.16
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1040.08,772.07
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,1008.02,751.15
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,972.45,727.87
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,926.12,697.15
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,877.92,664.98
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,827.42,631.66
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,774.94,596.55
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,719.38,557.8
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,662.17,515.03
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,601.17,468.42
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,538.2,419.39
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,471.27,365.8
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,405.69,311.47
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,335.99,252.72
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,270.52,196.01
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,202.03,137.31
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,140.52,85.77
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,79.58,41.03
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,34.08,12.49
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.58,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,16.49,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,39.1,23.54
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,72.64,48.76
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,110.12,79.76
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,151.24,114.36
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,191.53,148.4
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,234.0,183.58
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,296.95,233.93
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,373.5,294.19
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,450.44,354.21
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,542.44,424.43
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,638.89,496.99
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,743.45,572.84
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,797.26,607.74
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,849.59,641.28
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,895.58,669.68
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,938.9,695.85
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,975.41,717.43
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,1008.48,736.59
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,1036.36,753.74
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,1060.54,768.54
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,1072.55,774.02
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,1079.99,776.75
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,1087.56,780.58
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,1091.18,781.99
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,1043.37,751.03
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,974.17,703.45
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,958.31,692.79
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,939.85,680.07
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,914.73,662.25
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,887.26,642.98
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,843.69,613.69
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,799.13,583.65
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,721.11,529.42
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,640.17,472.64
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,715.33,531.56
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,755.61,563.51
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,659.62,495.21
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,570.38,430.49
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,495.34,375.81
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,429.67,326.67
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,373.68,284.03
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,320.98,242.82
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,265.55,199.29
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,212.69,156.41
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,159.27,112.73
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,111.48,73.98
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,65.81,39.67
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,29.72,13.55
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,19.79,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,45.76,26.77
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,92.35,59.28
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,142.32,99.3
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,202.17,149.65
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,238.11,184.01
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,264.36,208.68
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,351.26,279.78
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,454.2,363.33
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,491.83,393.41
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,520.56,415.36
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,565.81,449.25
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,608.41,480.05
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,604.68,472.91
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,582.43,451.63
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,612.56,472.9
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,641.38,492.76
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,695.75,531.61
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,751.67,570.77
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,797.42,601.5
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,834.82,626.13
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,805.4,601.31
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,781.6,580.62
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,746.28,553.43
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,698.0,517.41
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,739.63,547.19
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,768.67,567.94
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,598.45,445.81
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,430.43,321.7
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,487.94,365.5
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,553.65,413.68
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,440.43,331.07
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,340.2,256.6
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,455.58,345.81
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,554.04,419.89
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,459.93,350.48
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,364.88,279.52
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,324.87,249.96
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,286.0,220.74
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,411.69,322.07
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,489.33,381.82
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,425.19,330.01
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,364.08,279.83
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,299.05,226.34
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,237.33,174.54
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,174.41,122.66
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,121.49,80.18
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,70.26,42.13
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,31.76,15.23
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,9.05,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,17.36,1.48
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,44.5,28.04
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,81.7,56.76
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,121.32,87.2
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,174.38,130.41
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,110.18,83.78
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,20.41,11.66
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,72.61,55.38
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,125.43,98.54
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,306.04,246.04
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,511.85,407.68
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,290.89,233.9
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,32.57,21.06
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,130.49,100.33
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,230.93,179.11
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,243.41,187.96
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,255.96,196.97
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,176.86,134.92
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,98.31,72.74
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,78.07,56.59
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,57.94,40.51
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,118.49,88.15
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,179.81,135.51
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,266.22,201.64
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,353.71,267.34
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,579.15,436.98
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,791.74,588.76
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,909.13,677.04
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,1005.65,745.24
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,982.82,730.21
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,956.88,713.86
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,768.92,580.05
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,576.18,434.58
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,710.56,541.21
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,809.01,617.45
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,760.3,584.6
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,710.41,549.9
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,655.56,509.66
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,600.56,468.44
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,540.17,422.66
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,481.04,376.64
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,418.48,326.19
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,358.53,276.6
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,292.46,221.76
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,234.44,172.69
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,173.96,122.34
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,121.83,80.02
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,71.32,42.82
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,34.27,17.29
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,19.29,4.37
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,50.54,29.74
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,96.36,62.7
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,145.75,101.98
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,205.17,151.54
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,135.04,102.49
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,31.56,20.78
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,54.87,40.01
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,78.23,58.97
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,86.21,65.12
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,94.22,71.23
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,107.45,81.49
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,120.73,91.67
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,128.36,97.09
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,136.0,102.47
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,163.28,123.48
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,190.93,144.53
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,210.33,158.98
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,229.88,173.44
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,214.8,161.71
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,199.67,149.99
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,294.55,222.24
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,402.55,302.69
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,404.43,304.37
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,406.11,306.17
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,293.41,222.14
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,176.96,133.28
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,174.45,131.49
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,171.9,129.56
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,164.53,123.86
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,157.2,118.22
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,248.69,189.37
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,349.5,266.32
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,295.9,225.45
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,251.93,191.86
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,340.04,261.37
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,423.48,326.0
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,351.76,271.41
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,290.27,224.23
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,193.23,149.15
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,98.92,74.47
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,97.51,73.67
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,96.08,72.78
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,80.57,60.52
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,65.12,48.1
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,97.26,70.48
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,113.12,77.57
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,66.97,42.76
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,31.64,16.76
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,10.65,2.93
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,17.61,8.91
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,25.97,16.0
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,34.35,23.0
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,94.31,72.01
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,156.89,122.42
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,225.04,176.3
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,299.08,234.48
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,325.47,254.29
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,349.43,271.64
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,410.21,317.47
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,475.16,365.42
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,532.74,406.63
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,585.52,443.6
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,724.32,546.67
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,870.86,647.87
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,911.23,670.81
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,949.62,692.64
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,977.88,707.07
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,994.55,713.75
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,1015.76,723.62
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,1033.67,731.13
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,1043.08,735.19
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,1048.78,737.02
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,1049.26,735.28
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,1045.91,731.35
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,1035.29,724.6
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1020.96,715.74
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,1001.79,704.55
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,978.9,691.12
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,949.06,672.89
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,916.09,652.71
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,876.16,628.46
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,833.71,602.39
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,786.14,573.46
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,740.13,545.17
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,686.77,509.38
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,631.94,470.85
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,570.75,427.0
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,509.96,382.05
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,446.04,332.64
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,383.78,282.98
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,316.2,229.03
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,253.68,177.63
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,189.24,124.82
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,132.94,79.82
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,76.38,39.88
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,34.35,14.73
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,11.91,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,20.6,8.1
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,54.66,31.46
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,101.97,65.74
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,65.39,43.36
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,102.06,79.6
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,207.59,166.18
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,175.49,140.27
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,135.75,107.18
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,126.31,98.93
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,116.87,90.73
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,120.2,92.97
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,123.55,95.2
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,131.65,101.24
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,139.78,107.26
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,127.96,97.43
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,116.17,87.73
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,177.84,136.11
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,240.41,184.1
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,178.76,136.02
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,117.36,87.8
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,166.16,125.97
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,215.42,163.74
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,205.88,156.26
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,196.29,148.88
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,184.2,139.27
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,172.09,129.67
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,386.8,294.57
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,608.1,455.44
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,447.07,337.53
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,291.84,221.14
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,219.05,166.29
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,147.4,111.02
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,208.57,159.07
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,269.67,206.41
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,173.83,132.51
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,80.2,58.8
