Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,62.89,45.16
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,45.6,31.37
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,39.06,26.25
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,32.53,21.08
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,32.05,20.78
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,31.57,20.48
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,26.45,16.4
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,21.33,12.23
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,16.68,8.35
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,12.04,4.41
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,7.87,0.82
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.85,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,10.96,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,21.15,9.43
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,43.71,29.4
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,71.59,51.92
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,103.46,78.26
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,138.94,107.83
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,114.6,89.7
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,82.9,64.15
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,91.83,71.36
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,100.77,78.47
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,112.58,87.68
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,124.42,96.8
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,153.15,119.45
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,182.28,142.05
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,158.72,122.64
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,135.02,103.29
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,113.27,85.83
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,91.61,68.42
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,204.35,157.36
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,319.6,244.84
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,330.96,252.7
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,342.26,260.91
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,386.93,293.5
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,422.02,318.51
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,287.85,218.65
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,151.02,113.85
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,160.61,121.36
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,170.16,128.56
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,126.57,94.64
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,83.33,60.69
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,131.12,98.28
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,179.05,135.36
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,247.13,187.73
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,315.31,239.31
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,336.36,255.41
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,348.58,265.09
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,567.67,437.64
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,730.11,559.18
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,676.6,519.88
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,622.02,479.94
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,561.67,435.23
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,501.84,389.46
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,437.68,338.36
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,375.89,287.5
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,310.2,232.67
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,249.04,180.38
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,185.78,127.02
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,130.56,81.64
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,76.06,41.98
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,35.25,16.77
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,12.23,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,12.39,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,23.34,11.86
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,60.53,32.17
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,113.18,69.25
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,167.69,114.19
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,231.09,168.93
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,193.88,150.16
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,110.99,87.38
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,127.09,100.25
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,143.24,112.82
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,145.2,113.53
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,147.15,114.26
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,175.88,136.61
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,205.18,159.04
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,248.26,191.91
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,292.22,224.85
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,365.58,280.22
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,434.17,330.86
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,555.95,420.77
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,683.44,511.2
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,863.99,643.26
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,1031.88,752.66
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,1045.52,757.84
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,1055.0,761.92
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,1062.43,765.83
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,1066.01,767.43
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,1063.74,766.0
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,1057.64,762.32
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,1044.73,753.96
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,1028.1,743.41
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,1005.91,728.47
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,980.26,711.43
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,948.94,693.08
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,914.56,672.65
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,874.59,647.47
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,832.08,620.4
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,788.0,591.99
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,737.82,558.99
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,682.77,520.85
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,626.91,480.43
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,566.28,435.99
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,506.14,390.4
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,440.94,339.51
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,378.16,288.65
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,312.9,234.63
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,252.09,182.9
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,188.51,129.16
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,132.98,83.46
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,78.23,43.57
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,37.11,18.29
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,14.3,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,25.9,12.53
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,61.8,36.09
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,110.72,71.36
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,110.23,80.2
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,83.57,65.19
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,94.46,73.96
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,105.34,82.44
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,152.77,120.67
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,205.61,162.48
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,223.59,175.48
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,241.29,188.07
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,279.32,216.7
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,318.44,245.62
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,437.78,336.14
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,566.71,430.07
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,724.85,547.62
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,893.65,662.89
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,923.82,679.44
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,957.1,699.21
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,984.31,716.3
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,1008.2,731.32
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,1023.25,739.8
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,1034.57,746.03
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,1041.7,750.72
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,1045.13,753.23
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,1043.35,751.53
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,1037.87,747.61
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,1024.75,740.38
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,1008.05,730.93
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,986.42,716.89
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,961.45,700.71
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,930.05,681.34
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,895.76,659.97
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,862.11,639.15
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,819.99,612.33
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,771.51,581.53
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,721.5,549.15
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,665.99,509.62
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,610.18,468.74
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,550.81,424.85
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,491.78,379.79
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,427.97,328.95
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,366.87,278.85
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,302.26,225.76
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,242.38,175.38
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,181.02,124.15
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,127.97,81.12
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,74.63,42.31
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,35.46,17.79
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,14.3,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,26.92,14.05
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,59.7,38.24
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,104.23,71.5
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,150.75,108.75
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,207.17,155.42
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,163.65,126.6
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,94.09,72.58
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,86.18,65.73
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,78.23,58.85
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,93.25,70.72
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,108.33,82.5
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,143.58,110.3
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,179.29,138.05
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,174.44,133.59
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,169.54,129.2
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,155.6,117.77
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,141.6,106.39
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,144.56,108.35
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,147.54,110.33
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,133.9,99.57
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,120.2,88.78
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,163.72,122.41
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,207.59,155.87
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,208.67,156.59
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,209.67,157.32
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,195.68,146.63
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,181.66,135.92
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,234.45,176.71
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,287.44,217.4
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,385.48,292.07
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,474.76,359.02
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,385.01,291.99
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,290.09,220.24
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,230.75,175.23
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,172.31,130.26
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,253.28,194.29
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,328.6,253.27
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,198.96,153.0
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,72.67,52.91
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,222.05,174.21
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,356.29,279.67
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,240.26,187.78
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,138.58,107.19
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,116.82,90.18
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,95.64,73.32
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,75.04,56.52
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,54.6,39.52
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,37.07,24.69
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,19.48,9.62
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,9.73,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.58,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,16.7,7.02
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,40.23,27.23
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,64.24,47.47
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,92.49,70.18
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,123.94,95.51
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,135.55,105.56
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,142.94,111.54
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,152.61,119.07
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,161.77,126.03
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,181.15,140.82
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,200.73,155.59
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,284.76,221.52
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,369.51,286.75
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,455.03,351.57
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,539.72,414.5
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,523.97,400.45
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,503.88,383.41
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,526.44,398.71
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,548.68,413.51
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,413.71,313.24
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,278.54,210.59
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,174.76,131.39
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,72.09,51.32
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,103.8,76.38
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,135.65,101.4
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,202.33,153.16
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,269.45,204.45
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,229.57,174.0
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,189.93,143.67
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,117.34,87.34
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,45.77,30.86
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,42.48,28.31
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,39.19,25.73
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,90.12,66.32
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,141.48,106.92
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,285.83,221.72
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,428.01,331.8
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,232.07,180.77
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,51.2,35.97
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,114.09,87.26
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,176.8,138.11
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,96.45,73.57
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,17.63,8.98
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,14.84,6.74
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,12.05,4.45
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,9.26,2.11
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,6.48,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.43,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.77,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,6.48,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,10.18,2.95
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,14.36,6.56
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,18.54,10.14
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,44.6,32.1
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,70.74,53.77
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,65.61,49.18
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,60.49,44.65
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,36.73,24.81
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,36.3,24.16
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,59.64,42.99
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,99.86,75.09
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,140.49,106.97
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,423.36,330.22
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,706.36,537.58
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,543.15,413.03
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,350.96,265.56
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,557.61,422.02
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,770.65,573.07
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,645.19,479.78
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,514.47,382.7
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,484.25,361.24
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,453.58,338.82
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,545.8,407.14
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,647.41,479.84
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,420.55,316.67
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,184.16,138.48
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,367.27,279.01
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,554.09,414.73
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,477.42,358.83
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,411.56,311.12
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,248.13,189.22
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,87.77,64.55
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,55.94,39.47
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,24.2,14.0
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,67.1,48.74
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,110.2,83.36
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,200.05,155.64
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,285.27,222.22
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,142.72,110.32
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,12.06,4.36
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,10.2,2.89
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,8.34,1.36
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.63,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,3.24,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.85,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,15.04,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,32.08,18.32
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,66.58,41.84
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,113.23,76.11
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,124.22,91.82
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,116.82,90.89
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,107.1,83.22
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,95.92,73.96
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,115.66,89.78
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,135.5,105.41
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,170.71,132.95
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,206.87,160.69
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,267.43,206.98
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,326.64,251.04
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,364.69,278.33
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,403.61,305.9
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,321.85,244.31
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,232.44,176.2
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,252.53,191.11
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,272.72,205.58
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,301.69,226.9
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,330.83,248.12
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,402.4,299.81
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,465.68,344.26
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,357.56,266.09
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,243.33,181.95
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,225.44,168.93
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,207.52,155.51
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,207.84,155.87
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,208.09,156.15
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,412.68,310.06
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,600.6,443.09
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,631.96,466.23
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,666.66,492.5
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,602.21,447.34
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,533.38,399.05
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,401.06,303.77
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,264.92,201.86
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,222.98,170.61
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,182.04,139.34
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,148.64,113.86
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,115.75,88.31
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,98.81,75.06
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,81.94,61.67
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,69.79,52.08
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,57.66,42.32
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,45.53,32.29
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,33.42,22.12
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,23.19,13.43
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,12.97,4.66
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,6.48,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,10.66,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,21.35,11.26
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,43.25,30.14
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,65.5,49.01
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,89.98,69.02
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,117.17,91.07
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,164.52,128.18
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,220.81,172.06
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,294.12,228.31
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,376.64,290.61
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,418.95,321.42
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,459.9,350.56
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,392.63,299.46
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,309.74,235.43
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,465.92,353.4
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,636.62,474.19
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,621.32,459.66
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,591.38,436.76
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,756.81,556.04
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,922.42,665.87
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,856.4,616.84
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,773.29,556.52
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,816.41,586.87
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,866.96,620.1
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,952.53,680.47
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,1018.88,721.46
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,1016.4,719.09
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,1010.41,715.61
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,998.46,707.71
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,983.09,697.88
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,961.45,685.16
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,943.82,675.06
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,912.59,656.33
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,878.55,635.87
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,842.1,613.73
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,802.5,589.34
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,755.4,560.26
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,706.78,529.64
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,652.35,492.97
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,597.53,454.65
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,539.35,412.98
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,481.5,369.9
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,419.19,321.16
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,359.37,272.74
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,297.33,221.48
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,239.74,172.83
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,179.6,122.64
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,127.39,80.38
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,75.91,43.09
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,37.66,19.84
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,14.49,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.78,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.7,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,43.67,30.97
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,83.79,63.74
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,50.21,35.95
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,16.72,8.23
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,32.54,21.19
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,48.4,33.96
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,101.95,76.69
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,156.1,118.66
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,338.66,258.45
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,521.82,389.48
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,692.51,512.82
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,867.58,630.22
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,903.21,649.37
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,936.41,668.61
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,961.83,684.23
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,984.12,698.04
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,996.5,706.65
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,1014.58,719.0
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,1021.69,724.56
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,1025.23,728.12
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,857.06,618.58
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,657.53,477.12
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,842.25,614.29
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,986.89,711.09
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,878.22,639.15
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,753.47,550.91
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,829.79,611.16
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,878.67,646.97
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,839.36,621.76
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,797.8,595.54
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,749.89,565.38
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,700.62,533.17
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,647.93,495.79
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,594.49,456.89
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,536.16,413.67
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,478.43,369.57
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,416.93,320.74
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,357.8,272.37
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,295.64,221.03
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,238.03,172.4
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,178.8,122.87
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,126.0,80.06
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,76.1,43.89
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,37.97,20.43
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,14.87,1.03
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.45,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,33.23,16.58
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,74.99,39.96
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,129.66,79.37
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,185.49,125.82
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,248.76,180.31
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,311.72,235.24
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,377.44,291.18
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,440.09,342.47
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,504.63,393.09
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,565.13,438.58
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,625.84,482.26
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,680.73,522.64
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,736.28,561.63
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,785.62,593.63
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,832.97,623.87
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,876.35,651.95
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,917.14,678.13
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,952.0,698.88
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,983.65,717.44
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,1009.52,733.17
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,1031.84,746.67
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,1048.51,757.14
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,1061.4,765.35
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,1068.47,769.51
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,1071.65,771.39
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,1067.93,767.54
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,1060.34,761.45
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,1047.42,753.15
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,1030.74,742.6
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,1007.52,728.47
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,980.83,712.18
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,948.92,692.06
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,913.91,669.91
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,873.48,644.47
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,830.55,617.16
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,782.09,586.29
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,731.87,553.81
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,679.47,517.28
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,623.58,476.58
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,563.53,432.15
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,503.85,386.59
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,440.42,336.09
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,378.89,285.61
