Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,312.78,230.92
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,251.68,179.1
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,189.42,126.94
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,134.28,82.01
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,80.13,43.26
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,38.58,19.38
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,13.55,1.24
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.24,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,34.86,18.19
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,75.65,41.43
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,129.74,80.3
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,185.51,126.22
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,248.93,179.96
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,310.02,231.74
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,376.33,285.91
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,438.36,336.31
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,502.35,386.48
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,562.32,431.51
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,622.48,475.07
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,678.31,515.36
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,730.64,551.73
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,779.86,582.85
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,827.11,612.15
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,869.8,638.72
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,909.96,663.41
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,943.84,683.16
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,974.53,700.81
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,999.9,715.78
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,1021.79,728.63
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,1038.63,736.96
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,1051.75,743.09
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,1058.14,746.66
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,1060.72,748.1
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,1056.99,746.58
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,1049.49,742.89
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,1036.76,736.1
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,1020.35,727.1
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,997.52,714.12
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,971.32,699.03
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,940.42,681.38
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,906.48,661.54
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,866.65,637.55
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,824.36,611.55
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,777.06,582.51
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,730.93,553.72
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,676.35,515.9
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,620.9,476.0
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,560.9,431.76
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,501.35,386.37
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,437.94,335.85
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,375.68,284.75
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,311.45,231.72
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,251.4,180.85
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,188.94,128.35
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,134.19,83.7
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,81.31,45.51
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,40.62,21.61
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.84,2.63
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,17.82,3.08
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,35.48,22.76
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,62.44,44.29
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,93.87,69.55
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,127.58,96.69
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,166.03,128.12
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,206.06,161.56
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,246.82,194.9
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,198.06,156.42
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,139.11,108.31
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,152.79,118.8
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,166.66,129.24
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,221.26,172.19
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,282.35,219.45
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,293.35,226.85
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,298.11,229.57
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,359.04,275.79
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,415.23,317.66
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,514.28,391.23
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,608.56,459.39
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,501.84,379.75
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,400.32,302.93
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,361.68,273.69
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,314.49,237.78
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,465.2,351.02
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,618.51,461.47
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,479.35,359.98
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,341.76,257.74
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,276.95,209.57
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,212.69,160.88
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,193.77,146.26
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,174.93,131.62
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,545.48,422.2
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,861.35,647.61
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,820.89,618.3
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,778.77,590.15
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,734.71,561.29
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,687.27,528.57
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,555.51,429.06
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,440.99,340.68
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,413.36,320.72
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,381.81,296.61
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,375.25,290.49
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,352.22,269.2
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,291.85,219.16
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,234.18,170.71
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,177.59,123.67
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,127.99,83.57
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,79.4,48.08
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,41.82,24.27
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.21,4.56
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.43,3.5
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,39.38,22.63
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,76.81,45.77
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,125.85,81.34
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,150.73,109.21
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,156.94,120.32
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,191.51,148.41
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,227.59,177.25
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,275.14,214.52
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,326.15,253.94
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,268.56,208.4
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,193.01,147.78
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,348.48,269.08
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,514.67,393.41
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,644.55,491.92
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,787.71,595.85
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,743.41,558.81
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,673.57,502.72
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,801.86,598.36
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,931.72,687.26
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,956.22,702.09
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,977.59,715.56
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,990.54,722.35
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,1009.42,733.16
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,1015.85,736.77
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,1018.72,738.26
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,1013.97,735.2
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,1005.72,730.02
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,850.68,623.3
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,671.21,490.83
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,820.44,603.57
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,928.64,678.63
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,904.88,663.96
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,871.43,643.6
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,708.97,529.0
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,550.37,410.28
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,639.86,481.83
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,693.03,524.66
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,529.79,402.31
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,384.32,291.05
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,444.79,340.04
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,470.92,359.98
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,410.55,311.89
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,352.68,264.89
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,291.92,215.29
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,235.83,168.67
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,176.3,120.04
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,126.08,80.16
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,78.08,45.79
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,41.14,23.17
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.77,4.71
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,18.37,5.63
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,40.6,24.01
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,78.42,48.82
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,125.77,84.04
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,125.39,91.88
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,101.76,78.57
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,148.49,115.52
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,199.54,155.79
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,316.98,247.7
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,465.56,363.47
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,521.91,407.18
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,579.89,451.35
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,632.63,491.25
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,685.29,530.3
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,733.94,564.88
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,781.73,598.21
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,823.06,626.5
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,862.47,653.25
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,891.34,671.46
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,921.09,690.28
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,945.09,706.23
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,966.13,720.24
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,983.11,730.08
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,996.98,737.88
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,1002.61,741.11
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,1004.84,742.21
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,750.48,561.41
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,465.41,345.82
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,436.59,325.48
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,407.78,304.42
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,337.86,252.98
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,262.62,196.87
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,364.49,274.33
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,458.58,344.31
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,369.07,277.95
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,276.65,208.6
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,494.03,379.6
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,662.64,506.96
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,565.71,433.12
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,477.77,366.07
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,465.12,357.53
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,441.02,339.2
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,305.05,234.82
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,191.43,147.33
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,161.07,123.87
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,132.52,101.53
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,130.13,97.14
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,118.53,84.36
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,76.34,52.2
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,41.29,26.22
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,20.11,7.38
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.56,6.13
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,43.2,25.62
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,82.53,48.85
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,139.06,89.89
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,195.06,136.64
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,258.9,191.57
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,321.88,246.22
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,390.91,304.89
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,455.12,357.83
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,520.36,409.52
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,582.48,456.0
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,645.42,501.0
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,702.5,541.84
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,756.04,578.29
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,807.47,610.07
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,857.09,639.9
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,899.56,664.89
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,939.3,687.63
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,973.82,705.62
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,1005.09,721.24
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,1030.13,736.11
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,1051.5,748.75
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,1068.59,757.28
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,1081.89,763.53
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,1087.83,766.88
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,1089.82,767.99
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,1085.88,765.59
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,1078.0,760.94
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1063.75,751.95
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1045.69,740.75
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,1022.48,726.95
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,995.7,710.96
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,963.19,691.77
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,927.53,670.48
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,885.64,644.17
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,841.32,616.11
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,792.55,583.65
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,741.96,549.75
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,686.29,511.17
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,631.37,471.44
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,571.24,427.13
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,511.35,381.79
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,446.77,332.02
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,384.39,282.43
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,317.85,228.9
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,256.35,178.12
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,193.03,126.59
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,137.35,82.57
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,83.46,44.87
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,41.73,21.59
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.0,4.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,17.12,6.48
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,43.05,25.04
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,82.86,49.46
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,134.19,87.14
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,188.34,131.66
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,248.41,182.49
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,306.62,232.04
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,369.66,284.53
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,429.65,334.15
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,491.83,384.08
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,549.98,428.93
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,608.88,472.96
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,663.07,513.44
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,716.68,552.54
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,765.49,585.57
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,812.73,616.51
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,854.73,643.02
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,894.39,667.63
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,920.78,683.25
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,949.78,700.64
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,974.18,716.04
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,995.29,729.3
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,1010.07,737.28
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,1021.3,743.04
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,1026.09,745.62
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,1027.35,746.05
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,1020.4,741.56
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,1019.48,741.2
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,1005.13,731.84
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,987.38,720.43
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,959.69,702.54
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,929.4,682.98
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,896.92,661.95
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,861.95,639.18
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,695.75,520.3
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,533.64,398.83
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,551.75,414.93
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,556.43,420.31
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,453.06,343.63
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,364.62,277.04
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,287.98,219.87
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,220.76,168.86
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,167.02,127.75
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,118.1,89.75
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,100.28,75.98
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,82.55,62.0
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,106.22,78.54
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,117.9,84.17
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,75.96,52.07
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,40.62,25.76
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,20.97,8.91
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,21.53,9.8
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,43.66,27.39
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,79.44,52.91
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,121.88,85.32
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,126.4,93.96
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,116.58,89.6
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,139.73,107.83
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,163.73,126.5
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,151.23,116.3
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,137.11,104.69
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,148.14,112.86
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,159.29,121.04
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,176.27,133.99
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,193.53,147.09
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,163.86,123.41
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,133.91,99.63
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,273.07,206.91
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,413.2,311.44
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,636.77,480.86
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,867.84,646.66
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,685.45,511.4
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,482.09,357.76
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,362.39,270.03
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,236.92,175.98
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,312.85,232.78
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,399.0,295.74
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,310.91,230.95
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,233.08,173.11
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,410.55,306.09
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,590.59,435.14
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,654.22,482.2
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,720.95,530.97
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,761.63,563.0
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,789.79,586.41
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,740.9,550.91
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,690.02,514.27
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,647.22,484.13
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,604.62,453.8
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,521.42,393.88
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,442.06,335.84
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,418.08,318.37
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,398.94,304.02
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,318.83,243.45
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,243.28,185.51
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,200.59,152.82
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,162.67,124.0
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,138.39,103.63
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,111.96,81.07
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,71.77,49.94
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,37.74,23.86
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,19.79,8.4
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,7.63,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,23.53,12.21
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,46.63,28.64
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,85.67,53.4
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,136.84,91.39
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,188.51,134.18
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,249.47,186.09
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,307.65,235.91
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,371.05,289.16
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,430.84,338.79
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,492.97,388.75
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,551.5,433.81
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,611.36,478.33
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,665.43,517.45
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,719.08,554.95
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,717.22,548.03
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,696.45,527.45
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,796.21,600.76
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,893.69,665.5
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,928.19,684.04
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,959.99,700.82
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,985.19,713.78
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,1007.04,724.21
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,1024.01,730.35
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,1037.5,734.06
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,1043.42,735.88
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,1045.67,735.56
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,1043.3,731.06
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,1037.23,724.45
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,1024.54,717.11
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,1008.24,707.74
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,986.48,694.54
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,961.3,679.26
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,930.62,660.45
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,896.94,639.78
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,858.55,616.7
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,817.56,591.75
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,770.4,563.03
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,724.07,534.47
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,671.47,498.33
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,617.77,460.44
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,558.96,417.81
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,500.5,374.13
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,438.47,326.47
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,376.92,277.65
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,313.62,226.74
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,254.15,177.6
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,192.67,127.29
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,137.84,83.5
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,84.89,46.23
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,43.5,23.16
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.33,9.26
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,10.48,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.27,11.58
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,45.93,26.81
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,85.7,51.46
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,135.86,88.76
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,129.49,94.36
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,93.5,72.62
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,120.96,94.81
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,149.25,117.33
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,216.48,171.06
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,291.86,230.73
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,192.78,151.36
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.59,66.53
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,230.49,179.92
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,376.63,292.05
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,272.82,210.72
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,162.57,123.61
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,207.35,158.49
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,252.67,193.18
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,390.05,297.47
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,525.66,396.55
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,589.6,442.74
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,646.58,483.72
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,682.63,509.54
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,718.4,535.09
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,580.38,434.73
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,431.47,324.12
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,376.93,284.3
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,314.83,238.04
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,451.33,341.33
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,587.5,440.89
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,769.99,581.55
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,919.31,691.04
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,888.62,669.75
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,855.42,647.81
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,774.53,590.24
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,694.72,530.78
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,657.52,505.94
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,618.05,478.69
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,535.63,416.15
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,457.64,356.29
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,387.99,303.2
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,321.43,251.81
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,311.97,244.21
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,291.16,226.14
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,243.04,186.99
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,199.3,151.22
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,154.95,114.71
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,114.9,82.25
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,77.31,53.35
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,45.86,30.25
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,24.56,12.84
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.18,2.89
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.21,8.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,22.25,13.51
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,28.76,19.15
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,35.28,24.72
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,42.27,30.56
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,49.27,36.31
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,97.32,76.58
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,145.45,116.26
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,162.79,129.88
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,180.49,143.7
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,145.52,114.74
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,110.23,85.56
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,104.65,80.8
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,99.06,76.07
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,106.64,82.09
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,114.23,88.12
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,124.66,96.26
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,135.13,104.38
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,205.93,161.0
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,277.51,217.24
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,281.71,220.31
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,285.88,223.52
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,421.43,328.9
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,551.13,426.69
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,480.36,372.69
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,409.68,318.67
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,509.02,396.22
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,614.95,476.44
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,592.75,458.9
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,570.2,441.66
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,392.76,307.14
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,223.27,174.27
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,324.89,254.98
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,419.49,327.85
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,341.96,267.81
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,263.03,206.28
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,185.78,145.55
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,110.11,84.84
