Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,152.55,119.78
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,193.8,153.39
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,133.92,105.19
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,75.42,57.43
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,65.13,49.21
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,54.86,40.83
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,109.66,78.17
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,134.95,87.76
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,83.97,50.07
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,44.96,26.51
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,22.64,12.06
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.25,12.5
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,47.62,26.71
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,90.59,52.3
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,145.38,93.36
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,201.02,140.78
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,263.16,195.2
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,323.75,248.41
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,389.41,304.52
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,450.67,356.12
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,513.48,407.21
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,572.52,453.76
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,631.68,498.88
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,684.54,537.84
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,737.63,575.13
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,786.0,606.9
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,832.4,636.79
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,874.42,664.46
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,913.85,690.14
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,947.34,710.27
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,977.63,728.12
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,1002.66,742.38
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,1024.18,754.33
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,1040.13,762.66
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,1052.39,768.69
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,1058.92,772.62
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,1061.65,774.27
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,1058.12,772.02
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,1050.8,767.5
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,1037.75,759.41
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,1021.0,749.05
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,998.24,733.41
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,972.04,715.63
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,940.24,695.21
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,905.39,672.73
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,866.01,647.44
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,824.12,620.24
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,776.69,590.07
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,727.45,558.14
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,674.19,520.07
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,621.15,480.67
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,562.16,436.33
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,503.39,390.71
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,441.03,340.19
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,380.42,289.62
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,315.72,235.03
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,255.8,183.34
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,194.45,131.26
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,139.86,86.41
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,86.43,47.76
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,43.92,23.65
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,20.97,10.81
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,23.37,13.41
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,49.66,28.6
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,91.31,53.67
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,144.3,93.18
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,198.87,139.05
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,260.17,191.99
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,320.31,244.01
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,384.48,298.11
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,445.87,349.2
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,507.92,399.22
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,566.98,444.67
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,626.42,488.81
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,680.91,528.59
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,734.55,566.56
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,780.88,596.92
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,827.99,627.45
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,869.59,653.5
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,908.69,677.56
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,942.85,698.03
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,973.96,716.32
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,999.48,731.95
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,1021.59,745.37
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,1038.74,754.44
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,1052.32,761.28
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,1058.76,765.14
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,1061.45,766.76
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,1058.42,764.86
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,1051.64,760.7
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,1039.17,753.01
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,1023.01,743.07
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,1000.36,728.99
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,974.24,712.69
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,943.02,692.74
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,908.74,670.73
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,869.43,645.52
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,827.57,618.4
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,780.64,587.08
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,731.87,554.22
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,680.67,517.6
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,626.09,477.48
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,566.81,433.15
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,507.79,387.71
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,445.57,338.52
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,384.73,288.86
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,319.48,235.08
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,259.08,183.99
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,197.54,132.12
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,142.14,86.83
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,88.01,48.12
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,45.1,24.19
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,22.29,11.89
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,11.93,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,22.5,12.74
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,48.84,25.67
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,93.64,51.8
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,148.67,92.62
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,204.37,139.15
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,266.05,191.93
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,328.12,245.25
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,391.69,298.42
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,452.07,346.9
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,513.81,394.39
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,570.84,436.48
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,627.42,476.5
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,679.73,513.7
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,732.13,549.27
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,778.85,578.16
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,823.35,605.08
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,863.85,630.2
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,901.74,653.41
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,933.39,671.13
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,961.76,686.68
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,985.69,700.74
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,1006.19,712.73
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,1021.7,720.96
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,1033.65,727.12
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,1039.0,730.78
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,1040.65,732.35
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,1036.65,729.76
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,1028.98,725.02
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,1015.24,717.45
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,997.92,707.74
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,907.55,651.43
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,807.97,581.46
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,725.99,526.22
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,653.8,476.16
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,666.95,489.09
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,678.42,499.89
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,637.49,472.93
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,595.83,445.24
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,578.4,434.78
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,554.77,418.88
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,494.39,374.81
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,438.29,332.87
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,344.85,261.68
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,264.36,200.43
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,224.59,169.19
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,186.03,138.21
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,147.71,107.2
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,111.02,77.6
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,75.92,50.86
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,44.85,28.61
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,26.66,15.28
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,23.77,13.96
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,49.75,27.17
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,93.94,53.79
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,147.97,94.19
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,202.53,139.71
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,263.39,191.75
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,323.11,242.75
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,386.29,295.16
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,447.79,345.65
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,509.76,395.02
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,567.97,439.33
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,626.57,482.45
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,681.07,522.26
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,732.34,558.41
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,781.17,589.43
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,828.31,618.67
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,869.33,644.53
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,907.79,668.42
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,942.04,687.97
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,973.3,705.35
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,997.65,719.55
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,1018.49,731.53
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,1036.65,740.39
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,1051.27,747.03
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,1057.28,749.86
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,1059.48,750.51
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,1056.37,746.53
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,1049.44,740.37
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,1036.27,732.59
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,1019.36,722.63
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,996.46,709.0
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,970.09,693.26
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,939.03,675.03
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,904.86,654.68
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,864.64,630.18
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,822.06,603.84
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,774.88,574.37
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,725.84,543.08
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,672.08,506.49
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,618.71,468.37
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,560.17,425.49
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,501.79,381.28
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,439.86,332.88
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,379.83,284.34
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,315.51,231.47
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,255.96,181.22
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,195.84,130.58
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,141.59,86.25
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,88.32,48.03
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,45.35,24.05
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,22.1,11.99
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,11.04,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,26.84,16.57
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,52.98,32.18
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,92.63,57.38
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,141.83,94.48
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,192.76,136.81
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,251.8,187.06
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,300.12,229.37
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,348.85,270.86
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,414.21,324.42
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,485.82,381.93
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,540.85,424.86
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,596.1,466.78
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,647.92,505.13
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,699.26,542.12
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,745.07,574.22
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,789.02,603.32
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,828.61,629.74
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,866.04,654.44
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,897.24,673.6
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,925.56,690.68
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,949.34,706.03
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,970.04,719.34
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,985.54,727.74
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,1007.02,740.2
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,977.86,719.91
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,929.1,679.98
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,786.78,577.96
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,642.94,472.58
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,600.61,442.78
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,550.37,406.8
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,761.27,567.96
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,923.61,683.36
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,893.4,662.66
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,860.43,641.23
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,823.67,615.84
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,780.58,586.0
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,735.53,556.69
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,689.08,524.58
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,617.05,471.1
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,550.12,420.61
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,514.76,394.99
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,473.07,363.14
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,415.6,317.06
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,359.15,270.57
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,299.49,221.26
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,243.78,174.38
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,188.02,127.65
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,137.12,86.1
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,87.3,50.35
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,46.53,26.34
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,25.29,14.51
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.31,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.24,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.63,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,6.02,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.41,0.55
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,60.93,44.92
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,114.27,88.19
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,138.09,107.05
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,162.26,126.01
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,156.27,120.78
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,150.02,115.41
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,103.0,77.6
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,55.93,39.65
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,112.15,84.45
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,168.9,128.74
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,118.57,88.91
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,68.21,48.9
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,83.72,61.14
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,99.28,73.33
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,152.18,114.86
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,205.53,156.16
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,265.02,201.11
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,324.88,245.52
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,275.99,208.56
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,227.16,171.59
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,178.83,134.53
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,130.69,97.21
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,437.31,333.93
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,738.62,548.99
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,507.38,381.84
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,276.12,208.43
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,342.06,259.8
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,401.42,305.15
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,346.43,264.24
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,287.77,220.25
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,318.2,245.33
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,342.13,265.33
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,251.76,195.69
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,162.45,125.42
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,276.0,217.74
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,370.87,292.19
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,201.93,158.19
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,50.21,35.8
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,43.67,30.65
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,37.14,25.39
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,30.16,19.61
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,23.18,13.76
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,17.14,8.64
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,11.11,3.48
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.48,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,32.08,20.82
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,58.88,38.17
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,97.66,64.92
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,143.19,99.86
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,127.4,94.25
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,90.74,69.48
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,191.79,147.82
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,316.59,246.06
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,349.42,273.17
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,379.29,296.71
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,413.71,322.88
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,445.69,346.41
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,557.27,433.14
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,684.02,529.22
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,733.34,564.25
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,782.94,599.04
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,823.54,626.97
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,862.3,652.6
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,895.29,672.57
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,930.29,693.65
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,954.24,706.89
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,975.17,717.99
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,872.98,641.67
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,751.15,547.76
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,894.75,655.6
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,1016.81,738.62
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,865.94,632.81
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,686.8,499.98
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,852.41,624.8
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,981.68,713.73
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,961.11,698.02
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,937.16,681.42
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,906.52,661.76
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,873.03,640.2
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,835.5,615.83
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,799.14,592.16
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,752.61,562.25
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,704.5,530.33
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,652.92,493.26
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,600.53,454.73
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,543.76,412.66
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,487.38,369.62
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,426.4,321.29
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,367.84,273.52
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,307.63,223.96
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,251.0,176.42
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,192.54,127.98
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,139.94,85.69
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,88.83,49.44
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,47.84,26.32
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,24.06,13.63
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.58,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,33.21,21.68
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,60.44,39.65
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,97.1,63.47
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,144.32,97.91
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,192.59,136.55
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,247.33,181.38
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,301.41,225.82
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,363.95,276.51
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,419.89,321.32
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,478.12,366.56
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,533.91,408.86
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,591.47,451.26
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,642.43,487.58
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,692.93,522.58
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,738.84,553.85
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,784.61,583.3
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,823.5,608.66
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,860.21,632.43
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,891.73,651.34
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,920.6,668.41
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,944.33,683.42
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,964.98,696.5
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,978.11,705.09
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,987.85,711.63
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,993.67,715.47
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,996.13,717.27
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,991.29,713.04
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,983.13,706.82
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,970.7,699.11
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,955.04,689.39
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,931.2,674.66
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,904.64,658.15
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,875.22,640.77
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,843.28,621.56
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,802.58,595.0
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,762.75,568.54
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,717.71,537.28
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,671.6,504.74
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,617.52,465.64
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,564.62,426.68
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,510.69,386.96
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,457.87,347.04
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,396.45,299.18
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,341.51,255.45
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,285.55,210.77
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,233.9,168.93
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,180.38,126.49
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,134.29,90.98
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,90.05,58.73
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,54.04,34.84
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,31.4,19.52
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,28.64,18.19
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,55.35,34.28
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,94.93,60.22
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,143.11,96.43
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,192.23,136.39
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,247.57,182.49
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,301.63,227.79
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,358.74,274.65
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,416.39,321.17
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,474.25,366.68
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,526.22,406.56
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,577.62,444.9
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,628.2,481.56
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,678.68,517.21
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,720.54,545.44
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,759.96,571.34
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,799.09,597.65
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,836.6,622.53
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,865.57,639.99
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,891.84,655.42
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,915.58,670.36
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,936.74,683.48
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,968.63,702.24
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,996.4,717.82
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,959.95,691.97
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,904.14,648.35
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,606.7,443.47
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,294.81,215.65
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,361.05,264.67
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,420.56,307.18
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,479.58,349.9
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,536.76,390.66
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,549.74,400.25
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,553.96,404.0
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,433.37,318.38
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,323.49,238.54
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,342.08,253.88
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,358.82,267.44
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,409.04,306.59
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,448.0,336.36
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,405.33,305.55
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,362.89,274.53
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,296.75,224.57
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,239.95,181.41
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,246.21,183.59
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,235.4,169.68
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,181.96,127.08
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,135.32,90.94
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,90.76,58.63
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,54.55,34.96
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,30.17,18.65
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.62,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,24.14,14.47
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,38.76,26.24
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,56.87,41.54
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,75.23,56.79
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,94.98,72.79
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,115.07,88.73
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,96.57,73.37
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,77.29,57.45
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,136.36,104.5
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,196.63,151.38
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,184.94,141.37
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,172.38,130.89
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,99.31,73.39
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,26.08,15.21
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,215.36,163.19
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,409.37,305.26
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,506.71,374.35
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,603.13,441.12
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,593.79,431.33
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,581.81,420.58
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,622.93,448.83
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,664.4,476.59
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,721.31,514.36
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,771.27,546.98
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,877.35,622.2
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,976.32,688.66
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,869.67,616.05
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,756.31,537.0
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,781.27,557.03
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,808.63,577.21
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,853.71,612.08
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,890.26,639.77
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,860.06,620.59
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,827.62,600.5
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,719.52,524.97
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,618.42,452.79
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,575.28,424.62
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,532.5,395.77
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,507.45,379.23
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,478.95,359.58
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,471.43,355.35
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,449.4,339.17
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,393.69,296.03
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,340.65,254.2
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,285.25,210.35
