Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,234.13,169.29
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,182.3,128.15
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,136.81,92.86
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,92.35,60.5
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,56.05,36.54
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,33.34,21.48
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,15.74,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.53,0.75
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,35.36,24.0
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,62.15,43.29
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,98.42,69.84
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,141.54,102.94
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,186.28,138.49
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,236.54,178.94
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,285.66,218.59
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,338.95,261.0
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,389.96,300.95
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,446.55,344.12
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,496.97,381.62
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,548.54,418.97
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,596.41,452.6
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,644.79,485.71
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,689.93,515.89
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,735.18,545.44
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,772.69,569.66
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,809.49,592.95
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,842.42,612.75
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,873.85,631.25
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,897.08,645.16
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,917.9,657.48
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,942.03,671.75
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,963.68,682.96
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,898.0,636.72
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,822.25,583.05
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,897.18,635.83
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,961.93,678.41
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,948.67,669.69
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,932.48,660.1
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,911.93,647.83
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,888.62,633.88
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,786.32,565.39
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,687.13,497.14
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,678.61,494.46
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,670.33,490.85
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,634.57,466.85
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,597.16,441.55
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,576.64,428.47
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,550.41,410.58
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,496.58,372.52
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,441.3,332.23
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,386.12,289.83
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,336.84,251.39
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,283.38,209.54
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,232.73,169.28
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,182.3,129.24
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,137.53,94.44
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,93.76,62.53
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,57.67,38.15
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,34.47,22.44
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.78,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,9.53,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,18.26,3.81
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,33.64,22.38
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,58.46,38.5
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,90.15,59.35
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,129.69,88.36
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,160.38,117.13
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,181.55,137.28
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,203.22,155.4
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,219.8,168.56
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,250.06,191.78
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,280.59,214.74
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,268.19,204.27
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,249.44,188.88
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,266.12,200.96
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,286.44,215.49
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,280.26,210.31
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,277.32,207.66
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,341.32,254.38
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,402.23,297.42
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,369.67,273.01
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,330.0,243.95
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,279.64,207.15
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,229.12,169.87
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,288.62,213.52
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,348.46,255.8
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,270.88,199.84
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,193.55,143.4
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,167.32,123.97
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,141.11,104.15
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,161.4,120.06
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,181.6,135.74
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,168.6,125.94
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,155.65,116.25
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,154.98,116.18
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,154.32,116.09
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,94.18,69.41
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,34.5,22.13
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,27.02,16.24
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,19.55,10.27
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,91.95,68.78
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,164.19,126.16
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,154.6,119.01
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,145.17,112.14
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,110.69,84.92
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,76.35,57.38
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,66.07,49.19
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,55.79,40.87
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,45.99,32.83
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,36.21,24.67
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,26.9,16.83
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,17.61,8.91
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.65,3.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.7,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.86,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.55,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,13.9,6.29
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,22.26,13.2
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,33.42,22.91
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,44.6,32.5
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,101.56,79.03
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,163.7,129.65
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,175.02,139.51
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,183.05,146.05
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,227.52,181.29
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,274.91,218.32
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,311.07,245.93
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,348.26,273.95
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,408.2,319.24
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,468.1,363.56
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,477.81,368.65
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,485.01,371.96
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,517.34,395.15
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,549.84,418.09
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,548.44,415.01
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,538.75,406.23
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,434.89,329.45
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,322.6,245.01
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,321.12,243.66
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,319.53,241.87
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,339.93,256.97
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,360.24,271.84
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,387.38,291.16
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,406.64,304.55
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,395.66,296.59
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,384.53,288.68
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,338.63,255.14
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,300.39,227.02
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,337.39,255.67
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,368.14,279.35
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,410.59,311.98
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,450.25,342.15
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,456.04,347.5
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,453.78,347.04
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,402.78,309.33
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,350.77,270.61
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,252.84,196.21
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,159.63,123.61
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,139.99,108.52
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,120.59,93.31
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,104.24,80.39
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,87.96,67.34
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,73.13,55.28
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,58.38,43.08
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,44.15,31.17
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,18.91
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,18.55,9.89
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.41,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.81,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.81,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.4,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,17.62,9.3
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,27.84,17.6
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,40.88,28.75
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,53.94,39.76
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,67.75,51.3
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,81.64,62.71
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,98.33,76.12
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,115.11,89.37
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,94.96,72.47
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,74.52,55.48
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,105.34,80.06
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,136.21,104.25
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,153.41,117.59
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,170.9,131.09
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,182.25,139.42
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,193.72,147.8
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,240.87,183.91
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,288.53,219.8
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,259.49,196.9
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,230.22,174.06
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,350.53,264.16
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,468.19,348.62
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,447.43,331.9
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,426.16,315.52
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,441.86,326.99
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,457.29,338.11
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,443.29,327.43
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,429.03,316.72
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,443.4,327.56
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,457.33,337.99
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,459.01,339.82
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,460.2,341.39
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,485.54,360.97
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,514.77,383.09
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,476.05,355.71
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,443.55,332.77
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,371.17,280.29
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,301.56,228.85
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,463.57,357.7
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,581.42,447.61
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,526.22,405.55
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,471.7,363.57
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,393.38,302.44
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,324.6,248.3
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,273.87,206.83
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,225.76,166.77
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,186.35,130.48
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,141.94,90.19
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,93.03,54.51
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,52.22,30.22
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,28.21,17.8
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.49,2.49
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.63,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,14.84,3.68
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,33.19,22.52
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,51.54,37.18
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,73.22,54.98
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,96.32,73.65
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,65.93,49.05
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,30.63,20.04
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,84.29,64.32
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,137.5,107.15
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,187.52,146.73
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,241.85,189.29
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,236.41,184.01
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,226.91,175.6
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,197.07,151.53
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,166.42,126.89
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,153.76,116.51
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,140.98,106.07
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,192.83,146.2
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,245.27,186.07
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,410.51,310.39
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,582.43,433.23
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,410.29,307.71
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,237.56,178.23
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,336.62,252.67
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,431.82,321.71
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,472.61,350.83
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,513.2,379.73
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,600.87,442.32
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,679.43,496.89
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,633.36,463.95
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,587.38,431.54
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,584.16,430.24
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,579.94,428.02
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,721.86,536.72
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,831.63,617.26
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,795.96,593.38
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,757.96,568.83
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,714.02,539.97
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,669.5,509.54
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,456.26,350.6
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,265.12,202.31
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,186.14,142.54
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,111.74,84.48
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,230.27,178.46
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,321.86,245.91
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,271.39,204.53
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,223.79,165.31
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,175.86,125.77
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,132.92,91.09
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,91.72,60.37
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,57.15,37.33
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,33.67,22.35
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,18.42,4.26
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,11.44,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,20.87,8.11
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,36.69,25.86
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,61.81,42.41
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,92.94,63.35
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,131.74,92.59
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,115.19,86.11
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,78.91,61.13
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,114.11,90.06
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,149.93,118.92
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,235.08,186.9
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,331.47,262.62
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,339.56,267.65
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,339.97,266.46
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,290.49,226.79
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,233.77,181.19
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,250.31,193.44
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,266.97,205.51
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,456.64,351.82
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,651.58,494.42
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,630.39,475.13
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,611.08,458.36
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,532.01,399.89
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,442.43,333.05
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,472.34,354.46
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,502.23,375.1
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,504.76,376.82
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,506.89,378.43
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,343.6,258.8
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,178.11,133.57
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,292.55,220.9
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,403.43,302.6
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,396.44,297.36
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,389.27,292.51
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,422.87,318.14
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,455.01,342.4
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,432.16,326.22
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,409.26,310.12
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,301.63,230.41
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,194.73,148.84
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,228.59,175.99
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,263.46,203.51
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,253.62,196.8
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,242.84,189.28
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,201.95,157.46
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,162.46,126.52
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,141.17,110.05
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,120.47,93.8
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,99.72,77.23
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,79.54,60.84
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,76.87,53.04
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,57.74,36.46
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.5,21.73
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,19.14,5.52
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.09,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.33,1.39
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.04,4.62
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,15.75,7.81
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,23.65,14.55
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,31.56,21.22
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,25.99,16.38
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,20.43,11.58
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,29.75,19.25
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,45.61,32.34
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,61.49,45.32
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,69.93,52.09
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,78.38,58.83
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,97.13,73.76
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,115.93,88.54
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,122.57,93.63
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,129.23,98.72
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,173.28,133.44
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,217.78,167.71
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,339.88,259.84
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,459.66,345.85
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,578.88,430.68
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,692.2,508.14
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,739.35,538.89
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,779.0,564.97
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,759.65,550.07
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,739.04,535.03
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,584.55,428.85
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,431.42,319.83
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,380.26,283.65
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,323.82,242.45
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,368.53,276.02
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,406.48,303.82
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,334.57,250.96
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,260.36,196.03
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,277.78,210.08
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,297.86,225.71
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,272.38,207.11
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,244.9,186.95
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,220.06,168.9
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,195.66,150.87
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,261.16,202.34
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,305.65,234.27
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,259.34,196.67
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,214.73,160.02
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,184.46,130.6
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,143.94,92.15
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,94.99,56.17
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,53.86,31.4
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,29.3,19.07
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,18.03,5.5
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.58,8.05
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,31.18,21.23
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,58.68,35.06
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,56.31,34.7
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,32.48,22.0
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,48.32,35.33
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,64.2,48.41
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,99.69,77.23
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,135.22,105.25
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,150.99,117.12
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,167.07,129.17
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,192.92,148.72
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,219.32,168.39
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,222.95,170.67
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,226.4,172.94
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,268.73,204.52
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,311.74,235.92
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,448.99,337.14
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,582.14,430.73
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,752.83,555.2
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,918.27,665.77
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,941.41,678.17
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,961.41,690.14
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,977.78,699.17
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,990.96,706.27
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,996.35,709.34
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,998.36,710.49
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,994.06,706.44
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,986.43,700.49
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,974.51,693.38
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,959.25,684.29
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,937.02,670.87
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,911.76,655.59
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,882.65,637.82
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,850.81,618.22
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,814.08,595.75
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,778.39,573.74
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,733.36,545.09
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,686.82,514.08
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,636.26,478.76
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,585.18,442.07
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,530.45,402.26
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,475.14,360.71
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,417.7,315.64
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,362.17,270.69
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,303.96,222.98
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,249.16,177.12
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,193.62,130.85
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,143.75,90.53
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,94.98,55.36
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,54.01,31.05
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,29.26,18.8
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,18.0,5.86
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.19,8.47
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,38.58,26.95
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,66.29,45.15
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,88.76,63.5
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,103.84,77.99
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,128.37,98.22
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,153.12,118.39
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,165.62,128.51
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,175.71,136.25
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,228.2,176.76
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,284.19,219.35
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,372.83,286.84
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,473.82,362.16
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,513.83,390.79
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,553.35,418.83
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,590.57,444.32
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,627.95,469.49
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,589.59,438.77
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,537.26,398.14
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,552.94,408.07
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,567.9,417.04
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,523.44,384.51
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,483.35,355.07
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,659.93,483.42
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,826.27,598.14
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,612.7,448.48
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,375.12,276.16
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,426.49,314.29
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,470.06,345.29
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,582.11,426.3
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,683.87,497.68
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,792.6,577.36
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,879.31,639.78
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,761.6,556.38
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,648.9,475.14
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,589.46,434.64
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,537.22,398.09
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,597.78,446.1
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,642.33,480.95
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,595.35,447.39
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,548.3,413.59
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,496.6,376.17
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,446.26,338.79
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,393.66,298.24
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,343.16,258.4
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,289.61,216.04
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,239.35,175.75
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,189.11,135.93
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,144.88,101.62
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,101.33,69.22
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,64.69,43.87
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,39.29,27.0
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,18.55,6.56
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,12.39,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,22.52,10.27
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,39.78,27.81
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,62.4,42.29
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,92.7,62.92
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,129.58,90.39
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,171.63,124.38
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,217.81,162.28
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,237.32,181.28
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,244.77,188.81
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,298.68,230.65
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,358.25,276.41
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,351.63,270.22
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,333.98,255.14
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,490.58,376.32
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,664.8,505.47
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,507.98,386.15
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,307.01,230.39
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,292.2,219.58
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,276.96,207.85
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,273.39,204.6
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,269.72,201.29
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,253.61,189.14
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,237.38,176.93
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,267.18,199.13
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,297.05,221.11
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,268.58,199.97
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,240.03,178.8
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,453.8,337.23
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,654.82,477.67
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,801.77,586.32
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,928.25,676.3
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,907.57,662.47
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,884.07,647.94
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,700.13,517.61
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,520.86,384.53
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,649.43,484.99
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,748.03,560.1
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,648.16,486.05
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,557.7,418.64
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,532.48,402.01
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,506.42,383.77
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,486.33,370.26
