Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,458.34,349.41
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,400.76,304.1
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,347.91,261.54
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,293.15,217.28
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,242.24,175.52
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,189.83,133.07
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,144.09,97.13
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,100.37,65.27
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,64.0,41.73
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,37.87,25.76
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,20.73,8.37
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,22.35,10.38
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,34.25,23.2
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,61.37,37.66
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,100.51,62.37
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,147.56,97.32
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,186.08,132.87
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,216.85,161.84
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,261.4,198.84
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,305.7,234.67
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,203.07,156.58
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,78.26,57.44
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,85.3,62.82
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,92.33,68.04
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,98.91,73.01
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,105.5,77.99
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,167.17,125.64
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,229.61,172.81
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,239.97,180.29
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,250.39,187.92
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,259.12,193.84
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,267.77,199.69
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,189.26,140.45
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,110.68,80.32
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,198.7,147.39
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,287.44,213.16
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,249.46,184.82
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,211.44,156.5
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,255.18,189.26
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,298.89,221.58
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,317.67,235.41
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,336.29,249.18
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,378.62,280.45
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,414.19,306.56
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,499.38,370.02
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,573.78,424.49
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,679.81,507.15
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,754.47,565.63
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,616.95,463.14
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,489.6,366.85
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,430.01,323.63
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,373.88,282.19
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,433.38,329.97
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,462.62,352.16
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,397.89,301.26
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,337.43,253.34
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,284.65,210.87
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,235.5,170.69
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,185.78,130.47
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,141.35,95.34
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,98.96,64.31
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,63.41,41.22
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,38.26,26.12
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,23.29,10.51
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,12.87,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,13.34,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,24.11,11.86
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,39.38,27.52
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,65.28,43.35
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,95.89,61.84
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,138.52,92.37
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,173.14,125.44
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,196.23,148.19
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,235.06,179.77
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,274.14,210.85
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,289.65,223.55
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,298.23,230.09
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,328.69,252.74
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,362.23,277.28
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,391.39,298.73
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,420.6,320.03
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,445.59,337.31
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,470.3,354.21
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,417.27,313.83
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,365.46,274.11
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,377.06,281.78
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,388.41,289.05
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,447.64,332.28
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,507.63,375.33
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,517.0,380.94
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,526.02,386.48
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,470.95,346.7
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,415.37,306.34
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,455.79,335.3
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,495.76,363.33
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,504.82,370.66
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,513.31,377.74
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,450.41,332.5
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,388.34,287.52
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,536.3,398.93
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,674.31,498.94
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,622.8,461.71
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,572.89,426.18
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,542.42,405.87
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,511.04,384.5
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,482.89,364.76
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,452.67,343.09
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,401.01,304.53
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,349.84,265.98
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,308.74,234.6
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,268.63,203.45
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,229.39,173.2
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,193.36,145.31
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,155.53,115.66
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,121.58,89.25
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,89.55,64.67
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,61.12,42.97
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,38.22,26.01
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,16.7,6.16
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.58,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.86,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.55,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,12.97,5.24
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,20.39,11.06
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,29.69,18.83
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,39.0,26.51
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,96.78,72.51
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,157.7,120.64
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,122.68,93.17
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,81.93,60.66
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,64.23,46.26
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,46.52,31.89
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,56.34,39.55
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,66.17,47.12
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,99.37,73.12
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,132.61,98.82
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,163.78,122.53
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,195.37,146.26
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,193.93,144.87
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,192.45,143.53
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,180.15,133.99
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,167.75,124.41
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,204.3,152.1
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,241.07,179.63
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,373.75,278.18
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,503.36,371.26
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,473.22,348.83
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,442.6,326.59
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,426.77,314.58
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,410.68,302.4
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,430.36,316.9
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,449.61,330.96
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,438.94,323.53
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,428.08,316.07
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,419.26,310.12
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,410.15,303.97
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,382.03,283.87
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,354.19,263.92
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,301.79,225.62
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,247.7,185.57
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,263.49,197.84
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,275.21,206.83
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,246.73,186.13
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,218.84,165.69
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,232.08,176.32
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,240.92,182.76
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,207.12,156.7
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,174.56,131.39
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,142.78,106.28
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,112.75,82.55
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,84.45,60.71
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,58.88,41.08
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,38.65,26.35
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,20.4,9.05
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.26,1.16
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,23.66,14.19
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,38.1,25.52
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,54.02,38.79
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,70.04,51.91
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,54.86,39.47
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,39.01,26.42
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,53.47,38.02
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,67.95,49.46
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,38.58,25.61
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,9.29,1.86
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,64.27,45.99
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,119.35,89.4
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,157.99,119.38
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,197.14,149.41
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,193.55,146.3
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,189.87,143.22
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,331.15,251.65
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,473.35,357.28
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,629.74,474.45
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,789.04,589.38
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,680.09,507.19
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,555.89,413.74
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,560.41,416.28
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,564.38,417.9
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,567.07,419.99
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,576.26,426.88
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,562.67,416.72
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,555.63,411.17
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,501.89,372.45
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,448.45,333.62
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,447.85,333.2
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,446.86,332.39
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,454.77,338.71
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,461.7,344.3
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,509.63,381.26
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,547.12,410.12
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,405.41,305.15
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,264.52,198.66
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,314.62,237.84
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,356.98,270.24
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,200.94,152.32
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,50.25,34.52
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,160.95,122.22
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,257.97,196.25
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,221.03,167.5
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,186.7,140.92
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,151.79,113.53
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,119.63,88.25
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,89.25,64.78
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,62.11,43.97
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,39.46,27.24
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,18.56,7.99
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,23.41,11.76
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,43.49,30.89
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,70.63,48.79
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,46.37,29.73
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.41,0.48
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,11.58,3.95
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,15.77,7.38
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,42.75,29.43
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,69.82,51.19
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,45.57,31.39
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.7
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,84.18,62.0
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,146.96,111.18
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,157.79,119.32
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,168.82,127.64
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,173.2,130.51
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,177.63,133.43
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,185.89,139.27
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,194.19,145.13
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,200.62,149.56
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,207.1,154.03
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,311.03,231.65
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,412.59,305.4
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,345.98,256.26
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,273.92,203.01
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,229.35,169.83
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,184.76,136.34
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,221.75,163.81
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,258.69,190.7
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,298.87,219.91
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,338.91,248.56
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,352.03,257.71
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,370.75,270.84
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,364.53,266.69
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,358.11,262.49
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,447.15,327.26
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,524.86,381.28
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,507.58,369.12
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,488.41,356.29
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,550.4,403.36
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,581.07,425.83
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,527.39,388.33
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,474.19,350.54
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,419.68,309.65
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,365.5,267.43
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,307.92,221.99
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,253.6,177.9
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,198.93,133.03
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,148.68,92.6
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,100.14,57.81
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,59.11,33.58
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,32.2,21.32
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,21.87,10.74
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,15.25,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,27.19,14.72
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,42.03,29.7
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,69.11,45.28
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,89.8,62.87
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,96.79,73.04
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,99.1,75.37
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,99.71,76.06
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,107.84,82.2
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,115.93,88.2
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,130.44,99.21
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,144.99,110.1
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,169.7,128.83
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,194.9,147.72
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,261.51,198.13
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,328.42,247.65
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,449.02,337.65
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,578.33,430.95
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,505.98,376.06
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,425.23,314.93
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,576.61,426.32
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,735.27,537.52
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,841.75,615.39
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,945.26,685.7
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,960.86,694.52
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,973.35,701.97
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,891.46,645.1
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,796.76,574.44
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,890.07,643.82
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,970.63,697.31
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,957.65,688.57
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,941.47,678.52
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,920.26,665.26
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,896.07,650.08
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,867.33,633.16
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,836.01,614.4
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,796.82,588.94
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,756.36,562.44
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,713.49,533.99
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,669.87,504.15
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,620.74,468.74
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,571.21,432.31
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,518.57,393.45
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,466.55,353.96
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,411.78,310.7
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,358.85,267.87
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,302.8,222.47
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,248.74,177.96
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,196.02,134.41
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,148.15,95.83
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,101.91,62.29
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,63.85,38.93
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,36.88,25.11
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,25.48,13.57
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,11.44,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,22.15,11.12
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,40.27,28.38
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,60.72,43.42
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,85.27,62.21
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,112.39,83.19
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,163.19,117.63
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,236.95,173.0
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,292.19,218.37
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,354.77,269.04
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,290.97,224.29
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,194.89,149.79
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,238.62,183.27
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,282.84,216.3
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,286.03,218.01
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,288.36,219.13
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,412.89,312.89
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,540.67,405.37
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,448.35,335.49
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,343.77,256.27
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,393.7,292.51
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,444.37,328.16
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,409.89,302.6
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,374.61,276.68
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,445.57,327.5
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,517.05,377.18
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,755.79,553.33
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,962.88,692.73
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,967.96,694.25
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,961.25,690.05
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,949.82,682.63
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,935.18,673.26
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,914.22,659.9
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,890.37,644.74
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,803.84,586.86
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,719.13,525.93
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,749.15,551.89
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,761.22,563.12
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,718.0,533.65
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,673.37,502.03
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,624.45,467.35
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,574.82,431.41
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,522.09,393.39
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,469.85,354.48
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,413.39,310.69
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,359.09,267.32
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,303.51,222.32
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,251.35,179.23
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,196.37,134.24
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,148.89,96.44
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,102.1,62.43
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,63.43,38.55
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,36.83,25.23
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,26.25,14.44
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,15.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.41,0.55
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,9.27,2.11
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,11.13,3.65
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,14.85,6.69
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,18.57,9.7
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,121.26,92.62
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,225.99,173.14
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,331.42,251.39
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,449.82,335.9
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,546.77,407.78
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,659.04,489.57
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,701.72,519.4
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,742.62,548.15
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,780.11,575.05
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,815.84,600.14
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,844.98,620.46
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,871.39,638.99
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,894.56,653.87
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,915.1,667.08
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,934.94,680.3
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,957.37,695.28
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,963.75,697.79
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,966.91,698.36
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,964.89,695.25
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,959.6,690.19
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,949.16,682.85
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,935.49,673.57
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,916.51,660.98
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,888.45,642.62
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,866.75,628.5
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,836.5,608.75
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,801.59,586.43
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,764.26,562.41
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,721.85,534.8
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,677.9,504.67
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,630.55,471.73
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,581.98,437.04
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,528.99,398.33
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,475.18,357.81
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,418.93,314.18
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,364.27,270.41
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,307.66,224.37
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,254.2,179.96
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,198.76,134.5
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,150.19,95.89
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,101.99,60.74
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,62.83,37.0
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,35.23,23.93
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,24.2,13.06
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,13.82,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,25.0,13.46
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,42.19,30.02
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,64.24,43.97
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,94.29,64.26
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,130.69,91.2
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,162.77,119.85
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,189.89,144.06
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,205.93,158.22
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,215.89,166.55
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,254.95,196.75
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,296.09,228.17
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,252.61,194.33
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,201.59,154.11
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,177.26,134.7
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,152.41,114.86
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,213.09,161.23
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,274.59,207.07
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,366.88,275.74
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,458.02,341.8
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,421.08,313.29
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,382.58,284.09
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,223.38,166.53
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,70.24,49.3
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,76.38,54.04
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,82.53,58.64
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,64.22,44.47
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,45.92,30.25
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,63.29,43.76
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,80.65,57.22
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,90.02,64.47
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,99.37,71.72
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,82.88,59.03
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,66.42,46.32
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,54.68,37.32
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,42.96,28.26
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,48.08,32.42
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,53.2,36.6
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,56.91,39.7
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,60.62,42.83
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,77.42,56.29
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,94.2,69.76
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,115.99,87.4
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,137.6,104.98
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,178.34,137.52
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,213.59,165.08
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,185.22,143.06
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,157.78,121.63
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,128.93,98.84
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,102.94,78.29
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,79.04,59.11
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,56.74,40.93
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,36.94,25.56
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,16.7,7.4
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.58,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,15.25,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,26.22,14.55
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,41.69,29.77
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,67.68,44.79
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,102.74,66.73
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,147.76,99.49
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,147.64,108.02
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,125.08,96.5
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,222.05,167.4
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,351.74,263.72
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,389.93,294.16
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,420.71,318.04
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,486.39,366.41
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,563.49,421.48
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,612.1,455.75
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,660.47,489.4
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,704.67,519.18
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,747.82,547.73
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,595.46,438.13
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,405.41,297.75
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,309.49,229.9
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,208.96,155.66
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,459.16,341.41
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,710.81,511.81
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,739.49,527.26
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,767.49,544.5
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,809.74,572.88
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,854.73,602.41
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,825.7,583.02
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,799.04,565.86
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,807.76,573.4
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,818.48,581.75
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,859.38,613.5
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,887.07,632.95
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,768.77,554.34
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,653.08,472.76
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,505.58,371.71
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,365.96,271.32
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,496.4,371.55
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,604.28,450.63
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,375.79,284.46
