Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,166.41,124.66
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,160.32,120.99
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,154.29,116.91
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,90.78,67.3
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,26.94,16.27
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,23.67,13.75
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,20.41,11.17
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,17.15,8.53
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,13.9,5.85
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,10.65,3.16
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.4,0.44
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,5.09,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.77,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.39,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.92,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.85,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.78,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.7,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,9.73,2.48
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,15.77,7.49
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,84.53,64.01
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,152.68,118.65
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,241.5,188.16
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,339.34,263.79
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,290.73,225.76
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,228.0,175.96
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,270.75,208.82
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,312.79,240.46
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,340.26,260.23
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,368.07,280.07
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,351.98,266.81
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,330.33,249.6
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,381.02,286.59
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,427.74,319.86
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,690.42,519.42
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,940.84,690.03
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,818.9,601.49
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,665.06,485.61
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,747.19,544.77
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,823.14,596.46
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,906.95,656.57
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,969.65,694.91
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,894.32,644.12
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,807.8,580.62
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,750.16,540.71
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,697.84,503.6
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,787.12,572.76
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,847.14,615.76
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,811.45,593.14
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,773.37,569.66
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,624.32,465.44
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,486.07,363.35
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,484.44,364.58
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,473.5,357.75
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,490.51,372.04
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,483.08,366.02
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,426.75,321.59
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,371.45,276.87
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,312.77,228.74
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,258.35,182.93
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,202.7,135.96
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,151.33,93.56
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,101.57,56.71
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,59.37,31.48
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,29.77,19.63
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,22.07,11.92
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,10.96,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.29
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,37.65,26.6
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,54.95,40.14
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,74.2,56.16
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,94.41,72.6
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,151.42,106.09
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,253.94,180.9
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,309.04,228.66
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,366.36,277.23
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,408.26,313.99
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,434.42,336.23
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,472.46,365.21
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,504.99,388.82
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,554.69,425.22
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,606.13,462.09
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,544.93,413.75
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,467.45,352.49
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,652.12,496.12
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,845.42,632.98
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,817.38,609.53
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,764.59,564.91
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,745.44,549.73
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,726.55,534.29
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,852.38,628.62
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,966.39,704.18
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,867.55,634.8
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,748.7,544.91
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,865.83,634.48
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,963.48,700.61
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,857.72,627.43
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,739.39,539.2
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,695.47,509.21
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,646.81,475.24
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,632.69,466.37
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,617.24,456.32
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,638.06,473.56
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,651.42,485.06
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,540.8,405.53
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,439.98,331.68
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,404.53,306.52
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,369.56,281.08
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,409.22,312.61
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,431.15,328.57
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,320.27,244.18
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,229.03,175.18
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,199.18,152.46
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,169.85,129.53
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,140.84,106.47
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,113.08,84.3
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,86.99,63.83
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,62.9,45.04
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,43.25,31.02
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,26.49,15.54
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,12.87,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,21.42,11.08
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,29.17,19.31
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,53.62,29.31
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,89.86,59.55
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,102.86,78.07
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,135.62,103.67
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,172.18,132.38
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,210.51,162.6
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,251.65,194.81
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,284.76,220.51
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,318.27,246.04
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,393.38,303.66
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,477.38,367.28
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,517.86,396.73
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,556.07,424.07
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,582.88,441.88
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,607.19,457.57
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,654.68,492.12
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,708.06,530.29
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,681.95,508.78
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,648.82,482.58
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,695.38,516.12
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,737.15,545.77
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,782.04,578.46
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,830.85,613.5
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,785.81,580.13
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,742.55,548.09
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,789.48,582.49
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,838.21,617.16
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,780.16,576.42
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,726.19,538.38
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,705.26,524.4
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,683.45,509.57
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,691.74,517.61
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,695.89,522.48
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,627.25,472.12
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,558.25,421.28
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,397.78,302.4
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,239.53,181.54
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,306.61,234.34
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,368.31,281.71
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,317.1,243.26
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,270.93,208.56
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,309.27,238.28
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,327.29,249.49
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,279.99,210.82
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,233.67,172.39
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,197.85,138.6
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,154.01,97.91
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,105.38,61.67
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,64.43,36.53
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,33.93,23.17
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.9,14.36
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,13.82,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,25.06,13.87
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,41.53,29.69
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,63.52,44.05
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,91.76,63.82
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,126.25,90.15
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,172.05,123.66
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,231.19,169.61
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,294.16,219.44
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,370.13,280.41
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,428.11,328.15
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,485.87,374.45
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,540.75,417.28
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,596.14,459.26
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,646.74,497.36
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,694.89,532.86
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,740.88,564.25
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,785.31,593.3
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,824.77,619.81
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,861.86,644.56
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,816.65,609.29
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,743.16,550.05
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,781.72,577.07
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,815.48,600.14
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,755.8,555.83
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,690.89,507.71
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,859.61,635.71
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,1008.11,737.13
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,1005.29,732.83
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,999.03,727.38
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,988.32,720.24
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,974.11,710.91
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,953.71,697.97
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,930.09,682.94
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,901.9,665.54
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,870.74,646.09
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,834.14,622.18
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,795.26,596.55
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,752.39,567.49
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,707.69,536.74
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,659.16,501.33
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,609.83,464.55
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,533.56,407.04
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,465.59,354.88
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,415.36,314.84
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,363.39,272.17
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,309.66,228.41
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,259.75,187.0
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,206.41,142.27
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,156.43,101.06
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,108.46,65.13
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,66.02,38.17
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,35.08,24.28
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.88,14.51
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.37,11.94
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,29.66,19.82
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,54.69,29.5
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,98.82,54.44
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,150.99,92.73
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,204.22,136.93
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,264.19,188.12
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,321.42,237.05
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,381.4,287.0
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,438.86,334.38
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,497.44,381.14
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,553.04,424.25
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,608.3,465.79
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,659.53,503.9
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,709.61,540.24
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,755.61,570.24
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,799.71,598.22
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,839.17,623.62
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,876.1,647.08
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,908.14,666.07
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,937.13,682.91
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,960.63,697.12
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,980.74,709.14
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,996.39,718.32
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,1008.53,725.32
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,1014.7,728.6
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,1017.32,729.75
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,1014.53,726.53
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,1008.22,721.24
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,996.91,713.94
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,982.04,704.5
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,961.84,692.11
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,938.28,677.63
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,909.22,659.22
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,877.16,638.85
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,839.9,614.96
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,800.42,589.48
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,756.6,560.86
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,710.91,530.7
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,661.95,495.94
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,611.84,459.54
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,557.79,419.85
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,503.2,378.59
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,445.51,333.22
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,388.8,287.32
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,329.95,239.19
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,271.68,190.54
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,214.32,142.7
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,161.44,99.44
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,109.24,60.81
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,64.57,33.88
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,31.77,21.34
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,24.62,14.3
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,14.3,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.44,12.69
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,32.95,22.46
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,58.17,33.91
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,99.23,57.57
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,148.25,93.24
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,198.65,134.06
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,254.23,180.27
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,308.98,225.73
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,366.65,272.27
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,422.19,316.74
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,480.43,361.82
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,534.02,402.44
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,587.74,441.99
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,638.07,478.18
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,687.63,512.89
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,663.2,490.3
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,613.68,449.97
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,603.35,441.15
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,583.09,425.04
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,541.85,394.13
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,491.33,356.68
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,590.95,427.49
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,687.56,493.62
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,843.13,604.26
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,981.04,692.59
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,900.42,638.58
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,799.14,566.0
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,901.1,641.31
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,982.77,694.11
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,875.69,623.46
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,755.99,537.96
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,618.54,445.2
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,484.66,351.22
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,693.13,507.29
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,857.19,619.94
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,699.35,510.73
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,545.5,398.53
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,558.58,410.56
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,561.2,414.01
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,504.12,373.45
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,450.18,334.89
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,485.42,363.51
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,493.41,369.41
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,437.34,325.34
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,382.1,281.04
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,322.82,233.22
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,267.79,187.65
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,211.78,141.2
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,160.49,99.55
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,109.78,62.36
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,66.64,36.21
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,34.4,23.35
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.67,15.06
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,25.05,13.84
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.68,24.59
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,59.51,35.85
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,99.42,58.78
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,147.2,92.69
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,193.44,131.32
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,240.01,171.08
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,289.85,212.9
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,340.62,254.61
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,390.62,294.43
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,440.55,332.96
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,505.14,381.93
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,578.38,436.28
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,627.74,472.25
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,676.37,507.02
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,720.26,537.7
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,762.39,565.42
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,713.15,526.02
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,638.39,467.32
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,765.17,560.76
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,890.69,644.74
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,913.15,657.61
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,932.56,669.43
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,950.73,679.16
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,958.52,682.31
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,965.14,686.26
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,968.59,688.32
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,964.58,686.23
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,957.46,682.33
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,946.26,675.5
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,931.95,666.79
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,912.3,655.12
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,889.8,641.64
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,861.84,625.45
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,831.38,607.52
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,795.23,584.44
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,758.86,560.85
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,716.57,532.11
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,673.01,501.99
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,624.68,467.86
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,576.04,432.75
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,523.98,394.83
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,472.53,356.32
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,418.93,314.54
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,366.69,272.78
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,311.75,228.68
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,258.45,185.17
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,206.16,142.56
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,158.62,104.49
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,111.85,69.9
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,72.43,44.61
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,41.23,29.16
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,30.21,18.78
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,15.25,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,25.03,13.77
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.46,25.2
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,59.94,36.89
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,97.96,58.96
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,144.4,92.0
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,193.36,131.01
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,246.39,174.54
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,298.67,217.95
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,354.57,263.61
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,408.02,306.4
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,463.14,349.21
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,515.4,388.91
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,568.75,428.27
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,617.61,464.15
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,665.88,498.87
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,710.12,529.11
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,752.99,556.88
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,791.33,582.09
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,827.62,605.82
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,859.05,625.01
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,887.87,642.4
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,904.86,653.01
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,924.58,665.55
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,940.3,675.88
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,952.9,684.31
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,958.97,688.3
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,961.92,690.43
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,959.88,689.47
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,954.77,686.65
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,944.14,680.05
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,930.32,671.5
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,911.49,659.75
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,889.61,646.07
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,862.62,628.75
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,837.51,612.7
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,798.02,587.18
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,757.52,560.86
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,715.96,532.56
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,673.44,502.75
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,625.27,468.52
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,576.82,433.35
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,525.15,395.61
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,473.95,357.17
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,419.13,314.44
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,366.26,272.2
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,311.7,228.27
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,258.77,184.95
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,206.36,142.26
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,158.8,104.21
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,112.27,69.79
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,72.99,44.64
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,41.2,29.02
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.76,17.58
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.44,12.54
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.55,21.9
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,55.94,32.41
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,95.58,54.58
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,143.52,88.93
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,192.73,128.69
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,246.94,173.91
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,300.23,218.89
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,356.58,265.54
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,377.83,286.12
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,375.8,286.06
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,464.35,353.7
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,573.66,435.5
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,623.29,471.54
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,672.14,506.47
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,714.43,534.51
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,756.58,560.93
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,794.89,585.5
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,830.95,608.4
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,861.48,626.23
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,889.25,642.16
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,912.77,656.54
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,933.19,668.97
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,949.48,677.91
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,962.55,684.88
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,968.97,688.65
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,972.08,690.49
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,970.05,688.27
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,964.75,684.14
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,954.68,678.05
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,941.26,669.96
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,922.22,658.36
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,900.04,644.82
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,872.56,627.87
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,842.26,609.05
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,807.42,587.46
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,770.32,564.17
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,729.01,538.34
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,685.96,510.59
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,638.86,477.29
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,589.58,441.71
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,537.47,402.9
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,485.42,363.15
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,427.76,318.4
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,373.18,274.8
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,317.01,229.42
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,263.56,185.28
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,208.85,140.68
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,160.07,101.77
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,111.97,66.29
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,70.26,40.17
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.67,25.95
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.96,16.91
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,26.25,14.6
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,38.02,26.36
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,61.1,38.88
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,97.32,60.36
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,141.93,92.19
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,188.37,129.31
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,240.2,172.17
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,231.84,174.04
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,195.05,149.45
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,236.2,181.19
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,279.96,214.55
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,406.23,311.74
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,556.76,425.13
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,545.54,413.88
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,511.95,385.62
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,547.36,410.2
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,582.38,433.78
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,692.3,516.54
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,809.67,601.2
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,838.6,618.26
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,868.22,636.26
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,887.66,648.42
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,907.94,661.22
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,921.64,668.38
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,937.74,677.19
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,943.78,680.53
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,946.8,682.07
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,939.12,677.08
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,934.39,674.19
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,896.73,646.9
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,854.97,614.69
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,777.68,561.94
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,706.05,512.21
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,679.46,494.69
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,652.14,476.29
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,667.97,490.34
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,680.62,501.55
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,642.95,475.69
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,603.95,448.8
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,586.33,437.73
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,563.02,421.75
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,512.65,385.14
