Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,461.19,346.97
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,408.91,306.61
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,358.53,266.84
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,305.64,224.98
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,256.23,185.27
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,205.92,144.8
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,160.59,109.0
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,116.91,76.88
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,79.52,52.02
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,48.42,34.93
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,32.44,20.56
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,17.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.25,14.48
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,40.63,28.47
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,62.02,40.02
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,97.62,61.29
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,141.44,92.55
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,176.31,125.44
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,200.01,148.94
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,233.12,176.47
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,263.9,201.28
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,324.8,247.75
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,393.77,300.04
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,422.53,321.1
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,446.57,337.86
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,516.4,390.29
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,598.37,450.52
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,633.8,473.78
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,666.83,495.05
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,695.27,513.58
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,721.25,530.17
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,747.0,545.78
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,770.84,559.88
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,838.19,609.51
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,904.56,654.98
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,869.15,628.2
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,823.99,592.82
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,818.99,589.3
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,816.01,586.81
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,812.55,584.54
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,807.27,581.12
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,788.96,568.71
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,769.35,555.51
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,731.06,527.99
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,692.92,500.6
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,624.25,452.98
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,562.53,409.58
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,644.83,472.31
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,713.8,523.62
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,643.99,474.8
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,575.52,426.9
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,572.09,426.74
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,556.77,417.02
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,506.8,380.86
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,458.55,345.1
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,393.45,295.34
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,334.93,250.09
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,295.81,218.37
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,254.75,184.07
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,204.73,143.56
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,159.16,107.29
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,115.93,75.52
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,78.93,51.11
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,47.73,34.3
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,32.47,20.53
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,16.71,0.02
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,27.01,15.03
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,38.05,26.25
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,60.26,37.92
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,96.22,58.06
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,142.25,90.11
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,190.69,128.92
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,243.38,172.75
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,266.53,198.37
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,268.41,203.99
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,353.04,268.06
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,462.28,351.36
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,516.55,392.8
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,570.37,432.93
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,565.89,426.96
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,537.44,402.38
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,641.7,480.99
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,752.76,560.57
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,680.5,503.73
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,572.37,419.61
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,637.07,465.12
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,699.53,507.5
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,720.57,520.88
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,740.52,533.69
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,768.67,552.19
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,796.15,570.04
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,778.34,556.44
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,758.48,541.75
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,866.1,622.43
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,955.21,682.75
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,944.64,675.5
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,930.85,667.01
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,911.59,655.06
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,889.36,641.23
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,862.42,624.32
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,832.79,605.6
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,716.71,524.54
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,602.4,440.02
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,597.8,440.1
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,590.62,437.41
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,532.88,396.04
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,481.43,358.8
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,453.72,339.72
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,423.84,318.07
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,357.16,267.77
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,299.6,224.09
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,268.45,199.13
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,233.13,169.66
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,188.85,134.01
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,147.66,101.22
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,108.57,71.85
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,74.03,48.05
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,45.5,32.39
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,30.96,19.36
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,15.92,0.32
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,15.73,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,26.99,14.97
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,40.98,28.75
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,61.47,39.8
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,92.35,63.08
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,112.84,82.52
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,124.87,94.09
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,131.59,100.87
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,135.37,103.66
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,138.0,105.32
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,160.09,122.33
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,182.76,139.62
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,251.06,191.8
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,322.3,245.08
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,341.15,257.82
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,359.4,270.02
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,394.89,294.93
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,431.12,319.88
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,490.2,361.36
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,547.24,400.53
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,445.64,326.39
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,339.45,248.19
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,474.06,345.94
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,612.01,441.93
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,627.95,452.21
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,643.28,462.8
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,730.31,525.44
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,811.83,583.07
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,776.5,556.92
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,739.86,530.42
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,597.13,431.64
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,455.2,330.38
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,695.98,512.06
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,895.42,651.06
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,868.18,632.32
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,838.19,613.14
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,804.21,591.37
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,767.81,567.8
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,726.32,541.31
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,684.89,513.91
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,637.48,479.84
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,589.21,444.39
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,537.11,405.05
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,485.08,364.85
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,428.53,320.4
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,374.58,276.84
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,318.38,231.07
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,264.9,186.63
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,210.89,142.06
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,161.66,102.19
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,113.18,66.15
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,72.08,40.39
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.19,25.49
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,28.7,17.58
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.47,0.24
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,28.0,15.69
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,46.06,32.91
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,68.31,46.75
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,101.93,67.83
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,144.05,97.66
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,181.54,126.85
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,225.62,162.72
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,258.95,193.34
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,282.53,214.37
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,356.12,270.61
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,447.39,340.46
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,499.56,380.55
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,554.57,422.05
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,603.0,458.19
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,651.12,493.33
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,697.09,526.0
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,743.28,557.65
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,782.17,583.5
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,819.09,607.83
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,852.16,628.4
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,877.92,643.9
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,901.45,658.61
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,921.99,671.32
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,939.04,680.67
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,953.06,688.08
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,960.0,691.61
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,963.74,693.46
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,962.47,690.99
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,958.03,686.6
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,948.4,680.11
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,935.48,671.62
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,916.54,659.29
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,894.5,645.02
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,868.16,627.98
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,839.04,609.12
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,804.8,586.82
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,768.28,562.92
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,729.54,537.38
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,686.26,507.93
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,639.21,474.62
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,591.24,439.93
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,539.4,402.23
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,487.57,363.46
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,431.57,319.97
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,377.81,277.0
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,321.76,231.82
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,268.34,187.82
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,213.98,143.13
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,163.81,102.52
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,114.16,65.85
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,71.8,39.39
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,36.6,25.01
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.9,16.97
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,14.07,0.48
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,27.0,14.87
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,38.09,26.25
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,59.5,37.6
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,95.24,57.19
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,142.42,89.92
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,190.09,128.05
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,243.28,172.32
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,295.96,216.37
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,353.56,263.96
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,407.92,308.41
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,463.86,352.8
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,518.53,395.08
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,572.85,435.94
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,622.61,472.18
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,671.6,506.86
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,714.82,536.46
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,758.13,564.38
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,796.38,589.49
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,832.39,612.9
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,864.15,632.25
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,893.22,649.68
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,916.75,664.5
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,937.15,677.29
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,951.95,685.08
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,963.41,690.75
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,970.56,695.13
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,974.41,697.5
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,972.19,696.06
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,966.72,692.66
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,956.5,686.05
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,942.93,677.38
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,924.66,665.74
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,903.2,652.08
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,875.99,634.66
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,845.94,615.37
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,810.04,592.1
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,772.17,567.4
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,731.39,540.37
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,690.6,512.62
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,643.28,478.95
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,595.03,443.9
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,542.87,405.84
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,490.71,366.7
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,435.59,323.65
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,380.11,279.29
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,323.47,233.53
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,269.46,188.95
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,214.59,143.94
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,164.55,103.58
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,115.32,67.03
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,73.46,40.73
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.55,25.69
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,29.47,18.18
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.86,1.16
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,15.25,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,25.1,13.37
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.76,24.3
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,56.75,34.46
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,95.15,54.59
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,143.26,87.5
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,193.27,127.83
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,248.4,174.15
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,302.9,220.18
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,363.39,270.37
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,419.26,316.18
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,476.41,361.56
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,530.83,403.58
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,585.74,444.65
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,635.83,480.83
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,684.88,515.18
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,730.33,545.17
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,774.18,572.9
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,813.17,597.92
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,849.73,621.1
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,881.36,639.78
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,910.13,656.45
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,933.68,670.7
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,953.93,682.83
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,969.34,690.47
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,981.3,695.96
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,987.86,699.16
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,990.95,700.28
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,989.2,697.39
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,984.03,692.48
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,973.47,685.74
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,959.43,676.93
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,940.11,664.88
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,917.5,650.82
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,889.89,633.6
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,859.31,614.46
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,824.35,592.42
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,786.92,568.66
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,745.12,541.83
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,701.38,513.47
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,654.28,481.31
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,605.92,446.98
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,553.33,409.25
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,499.73,369.64
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,443.77,326.47
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,388.53,282.56
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,331.64,236.7
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,276.87,191.45
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,220.6,145.02
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,166.07,100.71
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,114.07,61.98
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,68.69,33.78
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,30.32,19.69
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,24.96,14.58
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.23,0.22
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,25.1,13.3
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,36.15,24.62
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,56.49,34.89
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,94.13,55.6
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,141.63,88.86
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,189.43,126.92
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,242.63,170.94
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,294.9,214.61
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,350.47,260.15
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,404.65,303.57
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,460.53,346.82
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,513.53,386.52
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,567.94,425.81
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,616.96,460.34
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,665.38,493.15
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,710.49,521.86
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,754.43,547.6
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,793.73,570.3
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,826.84,588.44
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,859.11,604.32
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,888.92,618.08
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,912.54,632.4
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,933.11,644.97
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,946.71,652.97
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,956.85,658.99
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,964.3,664.78
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,968.58,668.75
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,967.51,669.54
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,963.31,668.53
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,953.94,663.73
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,941.32,657.03
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,923.61,647.23
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,902.75,635.5
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,875.32,619.06
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,845.15,600.87
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,814.33,582.65
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,776.95,559.96
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,735.04,533.63
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,691.53,504.96
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,643.17,471.86
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,594.23,437.54
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,541.93,399.77
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,488.68,360.35
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,432.63,317.82
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,378.5,275.63
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,322.74,231.7
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,269.91,189.1
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,215.52,145.67
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,165.69,106.49
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,117.68,71.24
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,76.8,45.07
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,41.37,29.01
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,31.0,19.58
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.63,2.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,25.45,13.49
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,39.49,27.4
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,58.56,37.81
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,93.78,57.99
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,137.75,88.63
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,183.64,124.76
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,235.06,166.78
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,287.3,209.65
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,342.51,254.44
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,382.39,287.21
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,416.06,313.33
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,417.13,313.64
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,403.43,301.68
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,400.12,298.27
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,388.59,288.48
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,303.96,225.64
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,212.58,156.83
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,344.39,254.49
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,477.22,348.55
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,598.82,435.43
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,727.09,524.22
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,787.61,564.61
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,845.18,603.21
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,899.11,644.14
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,949.15,677.68
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,955.82,681.72
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,959.3,684.22
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,902.1,646.11
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,838.39,598.76
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,581.87,423.8
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,316.52,231.64
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,502.32,368.9
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,676.48,490.58
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,768.07,560.22
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,836.41,610.26
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,773.4,566.89
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,712.03,522.16
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,657.96,484.93
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,604.83,447.78
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,605.69,451.36
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,589.57,441.65
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,538.31,404.22
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,485.98,365.14
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,431.82,323.0
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,378.48,280.31
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,322.64,235.08
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,269.43,191.04
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,215.75,146.24
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,166.02,105.4
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,116.88,68.57
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,74.86,41.72
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.12,25.6
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.63,17.77
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.43,1.84
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,14.3,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.5,12.0
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.79,22.75
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,52.85,32.25
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,89.87,52.16
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,136.08,84.41
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,183.6,122.09
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,236.43,165.6
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,288.32,208.95
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,343.91,254.64
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,397.81,298.0
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,453.28,341.14
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,451.55,339.67
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,420.36,314.44
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,365.22,272.56
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,296.79,219.98
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,392.28,289.64
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,496.68,362.64
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,653.36,477.6
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,816.55,588.38
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,848.61,605.07
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,878.13,621.11
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,901.79,635.13
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,922.41,647.29
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,938.49,655.36
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,951.36,661.5
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,958.1,665.32
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,961.62,667.32
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,961.53,667.86
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,958.24,666.56
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,948.79,660.99
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,936.02,653.52
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,788.69,556.72
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,630.05,444.08
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,753.5,536.63
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,842.16,597.95
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,804.27,573.98
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,768.41,552.18
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,727.39,527.75
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,684.75,500.81
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,637.44,468.49
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,589.3,434.76
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,538.34,398.69
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,486.32,360.72
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,431.32,318.7
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,377.74,276.56
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,322.43,232.49
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,269.9,189.69
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,215.8,145.59
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,166.64,106.13
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,117.41,69.83
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,76.35,43.67
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,40.18,27.97
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.99,19.61
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.62,2.64
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,25.46,13.34
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.38,24.05
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,54.32,34.0
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,90.72,53.79
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,136.83,85.77
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,183.65,122.65
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,236.0,165.5
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,288.25,208.5
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,344.32,253.76
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,397.84,296.47
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,453.11,339.08
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,505.47,378.11
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,559.15,416.61
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,608.27,451.61
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,656.83,485.18
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,701.29,513.99
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,744.44,540.13
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,783.25,563.93
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,820.02,586.12
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,848.01,601.72
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,877.64,618.3
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,901.05,632.65
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,921.47,645.22
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,859.43,602.87
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,774.73,540.92
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,877.52,615.77
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,964.39,671.61
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,962.4,668.69
