Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,957.27,664.78
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,947.95,659.77
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,935.36,652.81
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,917.22,642.45
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,896.0,630.19
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,869.54,614.2
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,840.3,596.41
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,807.56,576.64
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,772.16,554.94
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,648.44,470.07
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,532.46,386.4
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,577.65,423.43
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,595.99,439.23
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,544.11,401.97
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,492.16,363.91
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,437.36,322.0
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,381.9,278.41
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,326.05,233.85
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,272.68,190.19
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,217.94,145.05
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,167.12,103.73
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,117.32,66.84
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,74.54,39.85
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,35.89,24.29
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,28.51,17.53
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,14.02,1.93
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,13.82,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.71,11.12
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,33.03,21.96
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,51.48,31.24
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,89.67,51.65
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,135.69,83.46
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,183.83,121.61
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,237.34,165.78
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,289.66,209.74
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,345.45,255.88
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,399.26,299.61
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,455.96,344.15
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,508.96,384.73
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,562.45,424.41
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,611.85,459.97
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,660.58,494.04
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,705.23,524.4
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,745.91,549.94
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,784.52,575.12
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,821.0,598.71
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,852.48,617.61
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,881.32,634.67
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,905.56,649.97
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,926.79,663.36
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,873.04,625.1
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,796.12,566.21
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,891.26,637.07
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,969.51,688.36
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,968.54,686.07
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,964.33,682.38
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,861.12,613.62
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,745.27,528.98
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,836.72,599.51
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,902.89,645.69
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,875.94,628.29
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,846.14,609.59
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,667.97,486.23
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,495.38,358.54
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,609.74,448.2
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,689.12,509.91
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,585.72,433.18
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,492.75,363.9
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,502.09,373.48
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,489.77,365.15
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,434.74,322.37
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,381.1,279.71
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,325.57,235.14
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,272.68,191.78
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,218.44,147.48
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,168.8,107.49
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,119.6,70.73
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,76.66,42.93
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,39.18,26.96
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,30.18,18.79
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,15.21,2.69
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,14.3,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.54,11.59
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.65,23.28
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,53.23,33.04
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,90.58,52.5
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,137.06,84.02
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,185.49,122.42
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,239.28,166.89
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,292.7,211.59
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,350.82,259.59
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,406.7,305.13
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,462.22,349.04
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,516.44,390.75
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,571.49,431.78
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,620.9,468.29
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,669.49,503.28
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,714.96,533.62
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,758.99,561.49
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,797.52,585.23
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,833.7,607.12
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,865.95,626.44
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,895.43,643.82
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,919.31,658.82
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,939.99,671.81
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,954.14,679.28
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,964.66,684.51
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,971.24,688.45
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,974.49,690.38
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,973.04,688.33
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,968.34,684.34
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,958.9,678.58
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,946.11,670.79
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,927.68,659.73
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,906.07,646.67
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,879.14,629.66
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,849.36,610.8
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,815.17,589.19
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,778.56,565.85
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,737.48,540.24
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,694.61,513.06
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,648.39,480.48
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,599.79,445.53
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,547.72,407.98
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,495.59,369.24
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,362.38,269.55
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,259.45,193.08
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,282.17,206.75
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,274.14,192.35
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,218.88,147.03
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,168.69,106.57
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,119.18,69.58
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,76.7,42.28
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.97,26.08
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,29.38,18.25
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.81,2.63
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.56,11.54
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.67,23.4
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,52.93,33.1
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,89.67,51.74
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,135.89,82.66
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,177.98,120.92
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,211.25,152.3
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,244.28,181.55
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,270.06,203.54
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,353.58,266.05
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,465.04,350.37
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,519.86,392.23
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,575.86,433.92
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,550.51,412.81
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,490.48,364.97
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,555.42,411.66
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,621.47,457.82
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,582.71,427.72
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,530.94,388.4
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,606.43,442.12
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,689.99,499.66
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,751.7,542.94
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,819.03,589.5
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,823.93,590.94
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,826.63,591.33
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,855.07,611.7
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,881.71,630.76
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,929.24,669.47
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,960.73,691.36
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,852.44,617.08
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,731.76,527.39
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,697.49,504.5
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,658.2,477.6
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,765.57,561.81
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,839.36,617.3
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,805.52,594.7
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,772.74,573.35
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,637.9,475.17
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,513.77,381.33
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,397.59,296.68
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,287.42,214.53
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,397.5,301.04
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,477.23,360.43
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,393.73,296.11
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,324.58,243.22
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,267.55,199.58
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,217.1,160.93
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,179.79,131.05
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,144.23,102.63
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,109.59,75.99
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,77.94,52.8
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,50.53,36.7
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,34.0,22.12
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,17.67,4.41
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.53,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,18.57,7.71
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,36.62,24.95
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,54.64,38.81
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,74.67,54.69
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,98.07,72.96
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,127.01,95.62
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,158.59,120.46
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,194.96,148.76
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,234.25,179.16
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,258.27,198.08
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,279.27,214.21
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,301.9,230.8
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,323.75,246.45
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,360.07,273.36
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,397.3,300.65
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,468.39,352.78
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,540.67,404.74
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,599.05,446.62
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,655.98,487.05
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,680.74,503.64
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,704.31,519.47
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,693.66,510.06
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,674.99,495.34
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,492.14,364.11
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,294.28,217.51
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,213.83,158.04
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,133.46,97.29
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,146.7,107.52
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,159.88,117.59
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,171.09,126.11
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,182.23,134.58
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,215.44,159.66
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,248.5,184.45
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,262.57,195.0
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,276.5,205.5
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,239.42,178.09
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,202.64,150.73
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,136.04,100.48
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,69.98,49.52
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,148.33,110.82
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,225.57,170.3
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,172.37,129.72
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,120.05,89.44
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,114.82,85.7
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,109.57,81.88
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,86.02,63.61
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,62.33,44.95
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,52.99,37.55
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,43.66,30.06
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,34.81,22.89
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,25.97,15.61
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,18.54,10.04
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,11.11,3.48
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.24,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,10.19,1.61
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,20.87,11.82
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,31.57,20.18
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,45.55,31.84
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,59.31,43.15
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,100.49,75.63
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,145.18,110.66
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,213.56,160.57
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,302.61,227.76
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,357.22,270.13
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,418.22,316.89
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,484.08,367.01
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,558.9,422.99
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,608.23,458.51
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,656.88,492.68
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,575.52,428.91
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,457.01,336.58
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,633.68,470.71
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,819.39,600.52
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,851.07,618.72
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,880.04,636.19
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,851.3,615.45
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,801.54,575.76
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,878.8,632.57
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,945.59,675.32
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,912.17,651.62
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,861.85,612.08
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,914.21,653.77
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,950.43,678.64
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,940.59,672.24
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,927.56,664.23
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,840.5,605.75
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,742.5,534.3
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,760.03,548.43
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,769.14,556.18
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,776.46,566.03
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,768.17,563.46
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,692.26,509.82
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,621.21,457.68
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,614.09,455.47
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,591.83,441.36
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,540.41,403.94
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,487.95,364.9
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,433.87,322.97
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,380.96,280.86
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,325.5,236.25
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,272.74,192.91
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,218.75,148.71
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,169.37,108.77
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,120.83,72.34
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,78.49,44.59
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,41.1,28.84
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.94,19.66
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.59,3.4
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,12.87,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,21.18,9.24
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.77,20.0
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,47.64,28.9
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,84.07,46.38
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,130.34,77.43
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,179.31,116.04
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,233.41,160.56
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,286.78,205.07
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,345.64,253.17
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,385.97,287.2
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,412.14,308.15
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,481.86,360.51
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,563.24,420.44
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,612.56,454.98
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,661.01,488.03
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,706.04,517.05
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,749.46,543.52
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,788.17,567.62
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,824.61,590.04
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,856.43,608.11
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,885.46,624.25
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,856.12,602.54
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,805.33,562.14
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,884.93,618.35
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,954.61,659.85
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,962.25,663.61
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,966.6,666.09
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,965.35,665.29
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,960.89,662.69
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,951.22,657.61
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,938.24,650.6
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,920.12,639.15
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,898.87,625.82
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,872.75,610.29
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,843.77,592.95
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,806.8,570.43
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,771.71,549.0
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,730.77,524.6
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,688.18,498.02
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,620.29,450.51
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,556.96,405.52
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,502.05,367.53
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,449.39,330.1
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,413.33,303.27
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,372.54,271.29
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,296.74,214.6
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,236.93,170.54
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,194.21,136.7
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,153.56,104.55
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,114.41,75.22
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,79.07,50.52
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,48.01,34.21
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,32.56,20.77
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,16.77,4.06
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,22.31,9.73
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,36.81,24.86
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,53.47,34.91
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,89.02,54.97
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,132.36,84.79
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,177.55,119.55
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,228.22,159.98
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,278.02,199.88
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,333.26,243.11
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,384.83,283.56
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,438.51,324.29
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,489.89,361.4
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,542.15,397.6
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,590.44,430.61
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,638.57,462.52
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,682.44,491.08
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,725.12,518.22
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,763.65,543.76
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,798.29,565.84
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,829.07,585.84
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,857.37,604.27
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,881.09,619.35
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,902.13,632.82
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,921.66,644.09
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,938.52,653.72
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,945.88,659.77
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,950.15,664.09
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,893.86,627.42
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,831.39,582.64
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,801.23,563.67
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,773.85,546.0
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,474.03,343.44
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,168.59,121.17
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,129.52,92.86
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,90.73,63.82
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,61.66,41.81
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,32.65,19.61
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,41.04,26.2
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,49.42,32.83
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,55.0,37.24
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,60.58,41.67
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,152.37,113.01
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,240.21,180.18
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,224.26,168.66
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,207.76,156.72
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,217.62,163.7
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,217.29,161.31
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,180.23,131.81
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,144.62,103.43
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,110.34,76.97
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,79.09,53.93
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,51.36,37.48
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,34.04,22.18
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,17.68,4.71
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.39,8.23
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,31.19,20.29
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,47.19,29.33
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,82.6,54.5
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,102.11,74.78
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,149.43,102.55
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,230.44,160.07
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,282.51,203.44
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,338.18,249.15
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,392.47,293.52
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,448.53,338.07
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,432.44,326.24
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,383.58,287.65
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,417.09,311.47
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,450.53,334.44
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,588.97,438.03
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,742.94,547.38
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,779.2,569.96
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,816.1,593.68
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,848.58,613.11
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,878.47,630.72
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,902.4,645.71
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,923.32,658.82
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,940.68,668.37
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,954.96,676.01
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,962.64,680.55
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,967.04,683.18
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,965.88,682.79
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,961.53,680.52
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,952.49,675.02
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,940.15,667.55
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,718.78,518.92
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,482.43,346.97
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,685.73,499.73
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,845.75,610.72
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,810.44,587.05
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,770.07,561.27
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,729.52,535.37
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,687.41,506.86
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,568.42,420.24
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,465.49,343.81
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,438.54,325.95
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,408.4,304.73
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,404.77,301.66
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,382.8,282.52
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,327.56,238.29
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,275.12,195.51
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,221.78,152.06
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,173.05,112.76
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,123.11,75.02
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,81.27,47.19
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,43.78,30.94
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,31.73,20.21
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,15.99,3.69
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.4,7.92
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.4,21.17
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,48.93,31.02
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,85.08,49.59
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,131.1,80.79
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,177.55,116.8
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,229.58,158.98
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,281.45,201.86
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,336.97,247.09
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,390.91,290.24
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,446.72,333.54
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,499.06,373.05
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,551.7,411.53
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,601.89,447.88
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,650.93,482.54
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,696.06,512.92
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,739.85,541.21
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,661.58,481.76
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,550.77,398.11
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,713.35,517.29
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,879.48,628.56
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,898.36,638.69
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,919.88,651.74
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,935.54,660.14
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,948.03,666.63
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,955.47,671.4
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,959.79,674.35
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,960.19,673.57
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,957.52,671.01
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,948.31,665.82
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,935.88,658.73
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,918.41,648.5
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,897.86,636.35
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,872.12,620.86
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,848.38,606.65
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,812.25,584.47
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,777.97,563.34
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,739.97,540.36
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,697.08,513.3
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,650.52,480.96
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,602.91,447.11
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,551.15,410.12
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,499.35,371.95
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,443.11,328.76
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,388.93,285.85
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,332.91,240.94
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,279.36,196.97
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,224.23,151.67
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,173.31,110.21
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,123.17,72.32
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,79.9,43.89
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,40.71,28.38
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,29.37,18.29
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.8,2.99
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.44,7.7
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.87,19.98
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,46.05,28.61
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,84.73,47.84
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,131.22,78.98
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,179.88,116.82
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,234.06,160.93
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,287.57,204.98
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,344.51,250.94
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,399.84,295.72
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,458.2,341.53
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,511.73,381.92
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,565.7,421.36
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,615.88,456.71
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,665.4,490.53
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,711.43,521.33
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,753.57,547.5
