Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,792.67,572.38
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,829.58,595.68
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,861.81,614.57
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,891.41,631.67
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,916.43,647.1
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,938.37,660.63
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,952.41,667.9
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,962.94,673.08
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,970.18,677.71
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,974.18,680.45
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,973.6,679.45
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,969.85,676.58
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,960.45,671.32
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,947.76,664.1
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,929.5,653.76
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,908.1,641.43
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,881.89,625.68
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,852.87,608.07
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,818.65,587.21
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,782.1,564.59
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,743.75,541.45
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,700.44,514.14
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,653.31,481.46
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,605.26,447.37
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,553.08,410.22
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,500.87,371.89
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,444.49,328.72
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,390.51,286.14
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,334.08,241.14
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,280.26,197.21
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,224.83,152.05
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,174.04,111.07
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,124.33,73.72
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,81.63,45.68
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,41.77,29.13
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,30.15,18.82
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,15.19,3.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,12.87,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,22.25,8.43
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,37.11,24.96
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,54.89,36.78
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,86.83,53.65
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,130.34,83.02
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,175.7,118.0
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,227.0,159.37
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,279.62,202.51
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,335.73,248.2
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,389.11,291.34
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,444.6,334.96
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,497.57,375.64
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,551.96,416.24
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,601.86,452.45
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,650.69,486.96
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,696.53,518.65
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,741.51,548.48
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,781.06,573.15
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,818.6,596.19
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,851.86,616.32
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,877.43,631.23
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,901.72,646.41
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,923.06,659.66
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,939.46,668.6
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,952.68,675.56
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,960.3,680.17
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,964.74,682.86
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,964.2,681.31
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,960.56,677.91
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,950.87,671.93
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,937.96,664.01
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,920.45,653.41
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,899.84,640.83
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,874.01,626.04
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,845.42,609.35
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,815.87,590.92
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,779.49,567.76
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,738.12,540.81
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,695.13,511.81
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,647.7,478.42
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,599.65,443.9
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,547.26,406.28
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,495.43,367.99
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,439.74,325.76
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,385.89,283.77
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,330.1,239.24
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,277.21,196.17
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,222.84,151.82
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,172.44,111.34
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,124.05,75.37
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,82.99,48.4
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,45.85,32.36
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,33.32,21.27
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,17.97,4.68
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.01,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,19.36,6.22
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,36.38,24.31
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,53.98,37.59
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,76.65,54.09
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,104.96,75.29
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,119.47,88.7
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,128.53,97.32
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,179.44,135.79
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,239.24,181.47
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,242.88,184.64
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,241.63,183.23
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,274.95,207.97
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,309.28,233.12
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,353.77,265.61
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,400.11,299.0
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,381.27,283.35
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,359.23,265.38
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,405.79,299.11
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,453.49,333.15
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,619.59,454.79
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,790.79,574.89
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,771.31,557.17
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,752.0,540.33
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,796.5,569.98
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,844.69,601.26
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,903.72,645.83
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,956.86,681.14
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,955.85,679.84
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,951.69,676.92
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,942.4,670.46
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,929.94,662.07
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,911.93,649.29
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,890.87,634.67
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,864.7,617.9
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,835.87,599.41
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,802.7,578.22
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,767.26,555.42
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,726.69,530.27
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,684.53,502.73
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,638.73,470.73
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,591.85,437.28
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,540.51,400.64
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,489.75,363.32
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,436.06,322.16
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,383.2,280.5
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,328.0,236.61
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,275.49,193.91
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,221.69,149.74
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,171.85,109.27
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,122.78,72.66
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,80.01,44.54
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,42.06,29.1
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,30.14,18.6
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,15.19,2.98
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.78,3.68
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,34.48,22.76
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,52.91,37.05
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,75.71,54.25
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,101.68,73.68
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,117.36,87.66
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,128.76,97.82
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,176.14,133.86
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,231.13,175.97
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,288.94,220.05
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,356.42,271.46
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,402.68,306.33
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,450.44,341.72
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,488.97,369.32
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,526.85,395.87
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,623.71,469.33
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,732.3,549.64
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,771.84,574.52
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,809.53,598.07
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,843.77,618.96
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,875.89,638.19
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,900.91,652.51
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,916.26,660.36
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,937.73,672.28
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,948.94,677.43
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,921.26,656.6
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,884.69,625.95
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,848.56,600.58
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,806.56,571.37
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,821.25,581.65
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,829.61,587.57
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,876.29,623.7
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,902.97,641.65
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,832.84,594.93
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,757.32,540.11
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,670.92,480.61
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,594.04,426.54
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,656.97,477.39
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,695.1,509.53
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,600.72,440.45
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,513.72,376.4
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,482.3,354.97
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,444.83,328.27
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,394.09,290.33
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,344.76,252.73
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,309.43,224.25
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,267.37,188.94
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,216.41,148.19
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,169.97,111.43
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,123.35,76.68
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,83.01,49.55
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,47.12,33.26
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,34.86,22.38
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,17.96,4.47
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.63,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,14.84,2.76
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,32.28,20.86
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,49.28,35.92
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,69.19,50.17
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,90.0,66.47
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,99.66,74.86
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,106.52,80.72
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,185.81,139.47
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,285.41,215.23
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,331.89,251.93
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,379.84,289.08
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,429.6,326.83
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,483.96,367.18
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,533.79,403.72
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,586.13,441.43
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,665.12,500.53
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,749.19,560.25
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,754.73,559.64
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,739.02,542.26
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,815.66,599.01
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,889.8,647.16
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,914.08,660.63
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,935.22,672.2
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,949.89,679.83
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,960.94,685.18
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,969.01,689.8
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,973.75,692.38
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,973.3,690.59
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,969.58,686.84
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,960.13,680.98
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,947.32,673.07
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,929.78,662.18
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,908.98,649.24
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,848.16,609.27
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,782.03,560.08
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,792.51,572.82
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,782.8,568.67
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,742.14,542.11
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,699.67,514.22
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,654.94,482.96
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,607.22,448.74
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,555.17,411.49
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,502.93,372.96
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,448.4,331.53
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,394.78,289.48
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,336.06,242.47
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,281.29,197.46
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,225.76,151.48
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,174.63,109.69
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,124.05,71.61
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,80.48,43.07
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,41.04,24.46
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.38,17.98
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.81,2.59
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,11.44,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,19.89,5.05
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,34.46,22.59
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,48.96,35.63
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,81.5,48.81
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,124.94,77.37
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,172.45,114.23
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,224.73,156.88
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,275.97,199.61
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,332.29,246.28
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,386.25,290.73
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,442.15,335.56
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,496.77,378.36
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,551.15,419.91
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,601.48,457.17
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,651.31,493.08
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,696.71,525.17
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,740.96,554.57
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,777.78,578.99
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,815.15,603.63
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,848.39,624.18
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,879.15,642.87
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,904.07,657.27
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,925.99,669.59
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,943.36,679.14
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,957.57,686.65
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,966.09,691.66
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,971.32,694.63
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,971.42,693.2
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,968.25,689.77
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,959.81,684.21
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,948.01,676.58
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,931.0,664.52
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,910.74,650.45
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,884.65,634.0
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,855.65,615.62
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,820.35,592.98
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,783.08,568.9
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,742.75,543.72
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,702.68,518.31
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,654.41,484.12
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,605.5,448.79
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,553.52,411.38
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,501.54,372.88
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,444.27,328.75
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,389.87,285.69
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,334.05,241.62
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,280.96,198.61
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,225.27,153.41
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,175.3,113.36
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,124.97,75.46
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,83.26,47.79
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,45.86,28.68
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,33.35,21.15
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,17.96,4.19
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.24,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.19,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,24.14,14.11
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,37.87,26.3
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,54.94,39.08
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,72.26,53.25
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,124.63,89.2
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,196.94,142.39
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,258.16,187.43
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,338.26,249.11
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,394.94,295.79
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,451.55,341.25
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,505.77,383.72
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,560.79,425.59
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,610.93,462.62
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,660.45,498.18
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,706.04,529.44
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,750.16,558.03
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,789.48,582.71
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,826.53,605.53
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,859.33,625.44
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,889.38,643.35
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,914.27,658.85
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,935.99,672.25
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,950.31,679.68
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,960.94,684.76
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,968.59,689.17
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,972.92,691.52
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,971.53,688.81
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,966.9,684.15
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,957.59,678.06
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,944.96,669.96
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,926.75,658.63
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,905.48,645.37
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,879.76,629.23
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,851.18,611.2
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,816.76,589.24
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,780.16,565.7
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,742.26,542.27
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,699.38,514.98
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,651.91,481.49
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,603.67,446.78
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,552.14,409.93
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,500.58,371.91
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,443.91,328.31
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,389.9,285.59
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,333.99,241.03
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,280.8,197.67
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,225.87,152.95
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,175.6,112.41
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,125.91,75.18
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,82.56,46.44
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,44.34,27.2
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.78,19.87
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,16.02,2.96
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,19.86,3.64
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,34.07,22.17
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,47.78,34.6
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,81.16,48.24
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,125.37,77.03
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,115.78,79.05
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,78.77,57.91
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,165.26,123.07
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,267.84,200.9
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,250.67,189.23
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,219.95,165.62
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,317.14,239.13
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,427.05,320.71
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,474.24,354.39
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,523.1,388.84
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,631.07,469.68
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,746.76,552.56
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,786.67,578.13
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,824.43,602.35
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,857.38,622.13
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,887.8,640.06
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,912.89,654.05
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,934.88,665.94
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,951.31,674.56
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,964.35,681.15
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,972.59,686.12
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,977.47,689.08
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,977.61,689.13
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,974.44,687.21
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,965.5,681.72
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,953.17,674.18
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,935.62,661.99
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,914.84,647.84
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,888.64,631.6
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,859.51,613.44
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,824.76,591.48
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,787.89,568.07
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,747.58,543.33
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,707.38,518.33
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,659.52,485.04
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,610.8,450.3
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,558.4,413.02
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,505.92,374.54
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,450.53,332.03
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,395.12,288.45
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,337.79,242.94
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,283.1,198.5
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,227.43,153.33
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,176.8,112.65
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,126.67,75.11
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,82.95,46.19
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,44.2,26.94
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.8,19.87
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,16.03,2.78
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,10.01,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,18.95,2.39
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,34.56,22.51
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,49.41,35.94
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,79.21,52.79
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,114.81,78.21
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,151.93,106.91
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,192.95,139.58
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,237.85,175.65
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,285.92,213.89
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,314.17,237.08
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,334.01,252.47
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,251.59,189.98
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,152.38,112.86
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,163.95,121.29
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,175.77,129.71
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,284.08,210.46
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,393.61,289.44
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,406.23,296.92
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,418.37,304.27
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,466.06,337.27
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,514.75,370.34
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,532.72,382.16
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,550.41,393.88
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,466.63,334.18
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,381.38,273.02
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,556.71,397.92
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,725.9,512.67
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,762.56,536.12
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,791.75,555.25
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,872.31,614.52
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,937.7,658.28
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,865.09,610.29
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,790.29,556.66
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,823.54,584.38
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,842.01,598.93
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,809.8,578.34
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,774.96,556.29
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,733.85,530.82
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,691.15,503.18
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,644.16,470.67
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,596.37,436.96
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,543.22,399.47
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,491.91,362.33
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,368.25,271.32
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,268.62,198.04
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,284.2,207.28
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,277.04,195.55
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,221.84,151.49
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,173.6,113.4
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,125.8,77.84
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,85.46,50.97
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,48.65,30.93
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,35.56,22.87
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,18.33,3.73
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.53,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.13,1.14
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,35.95,23.63
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,53.03,39.12
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,84.9,56.05
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,124.94,83.77
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,115.54,82.5
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,86.87,64.9
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,128.95,97.79
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,173.19,131.9
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,163.19,123.64
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,151.28,113.79
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,242.25,183.37
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,338.34,255.05
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,396.91,297.61
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,456.69,340.44
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,428.56,317.66
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,390.3,287.57
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,499.19,366.55
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,614.72,447.34
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,734.52,534.42
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,858.53,619.64
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,883.5,634.62
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,905.78,648.47
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,831.32,593.41
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,738.33,523.08
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,764.69,541.97
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,789.96,559.41
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,878.94,623.9
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,953.47,673.34
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,813.13,577.68
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,659.38,467.06
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,790.16,564.9
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,894.11,638.08
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,868.38,621.25
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,840.01,603.47
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,806.1,581.97
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,770.25,559.06
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,656.3,477.76
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,552.26,401.47
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,582.54,427.23
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,592.2,436.85
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,490.11,362.38
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,403.72,298.71
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,399.65,295.65
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,379.02,278.23
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,324.51,235.62
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,273.41,195.02
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,219.83,153.28
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,174.18,118.43
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,128.85,85.16
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,90.93,59.41
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,57.78,39.03
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,38.89,25.61
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,20.96,4.76
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.29,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,36.57,23.98
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,56.4,41.74
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,85.4,56.53
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,126.14,84.04
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,168.48,116.09
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,218.18,155.59
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,242.86,180.02
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,255.5,193.03
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,334.07,252.88
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,432.59,328.67
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,485.99,369.47
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,541.5,410.83
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,592.26,448.3
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,643.04,484.89
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,689.41,517.73
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,734.03,548.75
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,774.77,576.54
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,813.77,602.57
