Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,847.63,623.82
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,879.18,643.35
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,905.06,659.89
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,928.12,674.54
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,942.29,682.06
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,952.96,687.32
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,961.78,692.65
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,967.48,696.02
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,966.7,693.75
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,962.84,689.59
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,953.97,683.47
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,942.01,675.43
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,923.73,662.18
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,902.59,647.18
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,876.4,630.29
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,847.67,611.73
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,814.82,590.39
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,781.49,568.66
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,740.42,541.88
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,697.94,513.45
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,650.07,479.74
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,601.77,445.09
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,549.85,407.89
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,498.42,370.08
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,443.21,328.58
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,390.09,287.58
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,332.24,242.14
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,279.79,200.07
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,225.68,157.0
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,177.56,119.18
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,130.13,83.89
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,91.61,57.97
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,55.65,36.81
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,39.58,26.0
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,20.67,4.15
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,10.01,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,18.22,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,33.22,21.19
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,49.32,35.78
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,79.72,48.53
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,123.53,77.07
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,169.77,112.61
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,223.83,156.43
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,248.28,183.02
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,253.82,191.8
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,300.31,227.94
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,348.86,265.13
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,440.44,335.6
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,554.19,422.42
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,605.04,459.88
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,655.38,496.15
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,701.78,527.67
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,747.03,556.33
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,783.77,580.5
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,821.17,604.97
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,854.36,625.29
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,885.04,643.77
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,825.13,598.16
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,737.78,529.13
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,858.35,618.19
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,966.8,689.73
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,895.46,640.41
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,801.54,569.89
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,780.47,554.99
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,757.88,538.72
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,867.79,621.76
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,954.32,680.66
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,833.02,596.83
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,702.48,499.7
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,692.46,494.29
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,680.42,487.04
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,587.0,421.79
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,503.43,362.45
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,489.63,354.73
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,474.19,345.49
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,561.62,414.22
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,612.18,454.16
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,559.74,416.13
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,507.13,377.21
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,450.79,333.71
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,394.69,289.31
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,337.39,243.49
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,282.6,198.59
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,226.58,152.89
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,175.91,111.96
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,125.21,73.52
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,81.86,44.68
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,42.04,24.78
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,29.46,17.8
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.86,1.02
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,10.01,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,17.47,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,28.39,17.14
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,40.47,28.23
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,74.95,41.7
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,120.5,70.52
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,169.05,108.06
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,223.55,152.75
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,277.29,197.85
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,337.72,248.08
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,393.62,294.36
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,451.08,340.6
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,505.8,382.79
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,561.13,424.04
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,611.57,461.12
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,661.16,496.55
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,707.37,527.88
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,752.01,556.79
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,792.53,582.52
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,830.76,606.42
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,863.84,626.64
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,894.08,644.84
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,919.48,660.89
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,941.68,674.86
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,952.35,679.87
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,958.69,682.17
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,966.88,687.25
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,971.81,690.29
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,971.08,688.59
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,967.15,684.95
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,958.55,679.59
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,946.68,672.22
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,928.74,660.98
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,907.71,647.79
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,881.84,631.2
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,853.16,612.78
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,821.57,592.61
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,783.59,568.04
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,742.51,542.2
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,699.77,514.22
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,651.92,480.44
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,603.51,445.63
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,551.48,408.34
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,499.7,370.22
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,443.84,328.05
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,390.22,286.49
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,334.2,242.23
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,281.36,199.61
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,224.78,154.42
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,175.84,115.74
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,127.63,79.78
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,87.28,52.77
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,52.17,33.54
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,36.24,23.15
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,18.69,2.22
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,26.04,15.26
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,37.26,25.66
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,74.07,39.92
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,121.06,70.36
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,169.96,108.3
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,224.78,153.51
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,279.9,199.9
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,338.47,248.44
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,396.01,295.63
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,453.6,341.55
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,508.09,383.92
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,562.78,425.12
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,614.01,462.37
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,663.23,497.12
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,708.99,526.87
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,753.0,553.43
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,793.2,578.05
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,831.18,600.96
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,863.35,619.96
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,892.66,636.94
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,917.98,652.59
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,940.2,666.25
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,955.89,674.35
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,968.18,680.36
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,976.6,685.41
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,981.65,688.44
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,980.44,686.43
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,975.94,682.48
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,966.72,677.09
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,954.16,669.73
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,935.5,658.64
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,913.72,645.58
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,888.42,631.61
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,860.24,615.63
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,825.62,593.95
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,788.75,570.62
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,751.31,547.88
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,708.64,521.19
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,661.01,487.93
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,612.5,453.29
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,560.17,415.76
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,507.83,377.14
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,450.71,333.23
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,395.94,289.98
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,338.75,244.5
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,284.29,200.19
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,228.51,154.98
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,178.05,114.45
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,127.41,76.31
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,83.26,46.78
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,44.94,27.26
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,31.9,19.68
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,16.1,0.62
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.53,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,18.07,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,32.77,20.55
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,48.65,35.14
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,78.7,48.29
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,122.08,76.42
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,168.44,111.75
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,221.47,154.41
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,245.73,180.31
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,249.53,187.26
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,334.98,251.31
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,444.41,334.1
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,498.44,375.36
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,552.9,415.87
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,603.48,452.33
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,653.6,487.44
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,698.88,517.0
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,742.46,544.5
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,782.2,568.68
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,820.05,591.01
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,850.7,608.23
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,878.43,623.33
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,903.78,638.01
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,926.31,650.79
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,939.43,656.5
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,949.08,660.09
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,956.97,664.72
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,961.76,667.54
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,960.07,665.04
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,955.33,660.81
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,946.15,655.99
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,933.96,649.36
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,915.5,637.49
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,894.27,623.92
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,871.83,612.2
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,842.74,596.07
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,806.37,573.99
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,768.49,549.86
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,727.69,522.9
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,685.69,494.71
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,638.76,462.91
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,591.41,430.11
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,539.61,394.05
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,488.56,357.54
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,432.62,316.55
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,380.8,277.45
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,325.85,235.14
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,274.51,194.87
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,221.37,153.37
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,173.97,116.72
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,128.15,83.29
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,89.88,57.55
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,54.65,35.97
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,37.33,23.92
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,19.43,1.19
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,26.98,15.92
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,43.94,31.33
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,64.64,46.51
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,86.62,63.8
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,111.42,83.33
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,137.77,103.97
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,179.82,135.75
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,228.02,172.21
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,304.41,229.47
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,399.44,300.99
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,442.71,332.63
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,483.77,361.61
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,564.76,421.49
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,656.32,487.62
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,703.31,519.2
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,749.19,548.27
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,786.98,570.98
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,825.55,593.91
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,859.07,613.47
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,890.03,631.22
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,833.36,589.75
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,748.9,525.58
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,861.4,605.48
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,960.57,668.55
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,968.7,672.98
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,973.61,676.2
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,972.93,674.95
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,969.09,671.87
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,960.65,667.14
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,948.99,660.49
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,938.0,654.63
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,916.25,641.98
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,889.69,626.28
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,860.37,608.72
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,826.9,588.34
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,790.97,566.18
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,749.06,540.76
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,705.48,513.37
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,657.96,480.72
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,609.54,446.71
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,557.02,409.81
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,504.86,372.04
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,448.79,329.56
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,394.09,287.03
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,336.94,242.19
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,282.74,198.62
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,227.18,153.94
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,176.64,113.59
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,125.34,75.29
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,82.9,47.11
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,44.51,26.97
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.33,18.34
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,27.31,16.07
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,39.84,27.87
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,74.22,42.66
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,120.92,72.9
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,168.78,109.6
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,223.01,153.61
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,276.82,198.35
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,335.26,246.39
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,391.16,291.81
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,449.07,337.42
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,504.76,379.35
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,560.01,419.52
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,611.82,456.63
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,663.11,492.27
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,709.95,524.07
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,755.45,552.9
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,792.77,575.51
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,830.8,598.34
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,864.23,618.14
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,895.03,636.1
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,919.83,651.46
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,941.53,664.9
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,959.53,674.65
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,974.32,682.41
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,981.9,687.15
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,986.09,689.91
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,985.96,688.92
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,982.48,685.96
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,973.19,680.34
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,960.53,672.71
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,941.68,661.77
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,919.6,648.78
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,893.55,632.78
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,864.59,614.88
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,830.24,593.58
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,793.43,570.53
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,752.45,545.47
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,709.61,518.8
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,663.89,487.56
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,615.0,452.91
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,562.49,415.73
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,509.87,377.31
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,453.55,334.29
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,396.97,289.95
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,339.68,244.49
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,284.96,199.94
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,227.97,153.26
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,175.85,110.99
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,124.81,72.61
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,81.19,43.77
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,40.77,23.62
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,27.97,16.43
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,14.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,26.12,14.94
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,38.28,26.42
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,71.62,40.91
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,116.73,70.27
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,163.61,106.11
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,216.93,149.27
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,269.4,192.76
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,326.91,239.97
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,381.77,284.55
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,438.65,329.33
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,369.96,279.23
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,257.78,192.48
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,441.37,333.02
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,650.81,485.19
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,696.95,515.28
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,741.58,543.24
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,778.87,565.81
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,816.87,588.59
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,849.58,607.63
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,879.63,624.79
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,904.53,639.86
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,926.4,653.03
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,814.76,575.75
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,669.04,469.58
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,689.2,484.04
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,708.48,496.93
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,850.61,599.22
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,963.61,673.86
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,955.09,668.16
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,943.31,661.49
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,926.4,650.29
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,906.31,637.17
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,880.45,623.03
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,851.78,606.97
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,820.78,588.01
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,783.14,564.53
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,742.33,538.72
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,699.84,511.09
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,652.29,478.44
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,604.08,444.59
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,551.59,407.74
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,499.45,369.97
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,436.8,322.71
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,379.12,278.24
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,325.07,236.01
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,272.26,193.84
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,219.26,150.86
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,170.19,111.3
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,122.19,75.19
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,81.18,47.4
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,44.48,27.24
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,29.56,17.62
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,15.91,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.83,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.53,13.54
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,33.41,22.34
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,67.79,35.79
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,113.73,64.94
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,162.17,102.1
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,216.52,146.27
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,270.32,190.58
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,329.76,238.45
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,385.42,283.08
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,442.76,327.51
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,497.37,368.75
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,552.37,408.98
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,603.55,445.58
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,654.03,480.72
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,700.26,511.52
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,745.03,540.14
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,785.89,565.57
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,824.5,589.33
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,857.96,609.89
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,888.66,628.6
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,914.61,645.23
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,937.4,659.93
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,954.08,669.45
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,967.3,676.86
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,975.56,682.65
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,980.36,686.38
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,980.73,685.99
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,977.67,683.55
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,968.74,678.39
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,956.36,671.17
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,938.23,660.6
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,916.86,647.99
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,890.94,633.53
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,862.03,617.03
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,828.28,595.93
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,792.08,573.07
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,717.09,523.27
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,643.48,470.34
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,636.7,469.1
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,612.35,454.37
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,528.23,392.47
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,454.53,337.63
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,414.99,307.85
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,371.16,273.5
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,306.71,224.01
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,250.82,180.93
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,203.45,143.1
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,158.64,107.22
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,121.56,75.4
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,79.82,43.17
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,39.84,23.1
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,27.21,15.79
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.63,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,15.25,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.98,13.74
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.79,25.12
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,69.51,38.71
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,115.31,67.9
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,162.92,104.28
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,216.87,147.96
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,270.53,192.03
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,328.86,239.12
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,384.76,284.09
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,443.76,329.95
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,498.14,371.08
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,553.22,411.39
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,604.78,448.17
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,655.76,483.51
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,701.37,514.19
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,747.13,543.26
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,675.46,488.91
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,564.73,404.88
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,543.23,388.73
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,512.36,365.61
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,579.79,412.64
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,642.4,455.43
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,810.81,575.91
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,961.33,674.17
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,867.59,610.29
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,749.16,524.72
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,871.64,613.69
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,971.33,678.68
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,962.73,673.04
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,950.82,666.16
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,932.35,655.18
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,910.8,642.3
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,884.85,626.36
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,856.07,608.58
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,820.7,586.83
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,779.5,561.03
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,738.09,535.61
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,695.22,507.65
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,647.9,474.78
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,599.55,440.56
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,547.26,403.67
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,495.4,366.05
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,436.02,321.33
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,379.39,277.67
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,310.89,225.49
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,254.02,181.96
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,205.86,144.1
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,162.28,110.03
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,123.0,78.77
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,84.24,50.35
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,46.66,29.11
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,31.7,19.14
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.61,11.79
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,33.63,22.46
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,68.06,35.76
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,114.83,65.22
