Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,164.2,103.12
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,219.59,148.33
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,274.6,193.96
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,335.04,243.01
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,391.56,288.34
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,449.8,333.24
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,505.02,373.38
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,560.62,411.79
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,611.9,447.34
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,662.79,481.45
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,709.46,511.21
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,754.47,538.53
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,795.92,565.11
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,835.14,590.15
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,868.47,610.1
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,898.94,628.18
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,924.95,642.61
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,947.8,655.05
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,964.51,664.57
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,977.76,672.04
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,986.55,677.88
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,991.86,681.73
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,991.77,682.37
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,988.23,681.03
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,979.29,676.09
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,966.88,669.13
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,949.54,659.49
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,928.76,647.71
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,903.0,632.48
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,874.19,615.28
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,839.75,594.36
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,802.67,571.57
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,761.82,547.04
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,718.96,520.82
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,671.27,489.39
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,622.31,455.11
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,569.87,418.27
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,516.26,379.44
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,459.43,336.4
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,403.44,292.7
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,345.29,246.72
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,289.43,201.31
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,229.98,152.59
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,176.38,108.88
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,123.26,68.79
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,77.25,38.53
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,35.43,19.01
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,23.65,12.8
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,11.72,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,21.4,10.67
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,30.97,20.12
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,66.48,33.71
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,113.69,63.41
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,163.27,101.32
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,218.75,146.39
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,275.64,193.2
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,334.49,240.64
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,390.65,285.7
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,448.4,330.47
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,504.05,372.43
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,559.95,413.21
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,611.73,449.89
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,662.73,484.98
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,709.88,515.46
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,755.49,543.8
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,796.12,568.21
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,834.42,590.86
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,868.4,610.51
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,899.57,628.25
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,925.94,644.24
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,949.09,658.27
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,964.72,666.31
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,976.7,672.2
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,986.04,677.99
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,991.88,681.76
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,991.8,680.6
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,988.24,677.45
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,979.24,672.52
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,966.75,665.57
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,948.91,655.38
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,927.73,643.16
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,901.96,627.77
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,873.15,610.45
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,836.96,588.63
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,798.7,565.3
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,757.6,540.8
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,714.56,514.66
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,666.95,483.19
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,619.3,450.06
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,566.64,413.5
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,513.74,375.59
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,457.23,333.12
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,401.77,290.18
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,341.89,243.4
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,285.82,198.29
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,228.74,152.2
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,176.29,110.04
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,123.55,70.44
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,78.18,40.53
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,37.67,21.05
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,25.62,14.16
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,12.39,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.25,11.1
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.76,22.4
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,68.38,37.45
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,113.95,66.66
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,161.9,103.25
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,216.16,147.14
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,270.28,191.52
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,328.94,238.75
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,384.69,283.48
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,443.52,329.05
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,498.39,369.59
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,554.25,409.3
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,606.32,445.95
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,657.85,481.14
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,703.34,510.87
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,749.14,539.11
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,790.52,564.03
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,829.76,587.27
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,864.24,607.93
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,896.13,626.84
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,922.08,642.95
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,944.87,657.16
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,961.99,666.52
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,975.72,673.84
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,985.02,679.61
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,990.85,683.36
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,990.78,682.51
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,987.23,679.64
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,978.25,674.64
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,965.8,667.61
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,948.03,657.33
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,926.94,645.03
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,900.81,629.3
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,871.67,611.65
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,835.13,589.17
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,796.53,565.24
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,755.21,540.47
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,712.02,514.08
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,666.0,483.57
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,616.71,449.34
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,564.07,412.63
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,511.26,374.62
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,454.67,331.95
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,399.14,288.85
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,339.53,242.21
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,283.78,197.3
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,226.76,151.19
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,174.39,109.06
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,122.54,70.0
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,78.21,40.8
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,37.97,21.31
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,24.93,13.45
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.61,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,12.39,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.68,11.21
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.57,23.04
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,67.7,37.51
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,113.86,67.26
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,161.61,103.62
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,215.89,147.46
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,269.26,191.62
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,327.54,239.24
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,383.66,284.5
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,442.91,330.63
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,497.57,371.22
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,553.33,411.04
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,605.28,447.48
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,656.68,482.33
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,702.12,511.94
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,747.91,539.97
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,788.36,564.03
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,826.6,586.34
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,860.6,606.04
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,891.92,623.92
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,917.66,638.2
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,940.28,650.54
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,956.36,659.28
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,968.94,665.96
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,977.6,670.92
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,982.85,673.94
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,981.76,673.63
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,977.3,671.41
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,968.52,666.27
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,956.37,659.17
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,938.53,649.03
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,917.5,636.96
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,891.05,621.15
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,861.72,603.52
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,824.56,580.82
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,789.71,559.49
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,748.26,534.77
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,705.1,508.52
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,656.48,475.61
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,607.22,441.51
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,554.45,405.01
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,501.1,366.96
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,444.26,324.55
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,389.33,282.36
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,332.46,238.22
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,278.57,195.26
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,222.54,150.34
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,170.81,109.3
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,120.95,72.19
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,78.8,44.23
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,40.8,24.16
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.53,14.55
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.67,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,26.04,13.4
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,44.56,31.25
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,74.03,49.28
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,113.0,77.06
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,149.21,102.51
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,196.58,138.69
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,233.88,171.87
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,264.46,198.16
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,329.39,247.96
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,406.49,306.21
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,457.93,344.21
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,512.19,383.32
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,561.09,417.11
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,612.61,451.54
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,661.33,483.47
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,711.27,515.22
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,751.64,540.63
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,790.61,564.74
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,827.93,586.11
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,860.67,603.8
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,886.91,619.63
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,910.49,633.82
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,933.38,646.23
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,953.65,656.94
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,963.04,663.26
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,969.17,667.78
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,970.99,668.82
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,969.47,667.88
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,959.78,662.96
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,946.81,656.11
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,930.53,645.88
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,911.04,633.68
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,803.37,564.92
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,693.97,489.12
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,745.27,530.62
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,774.73,555.4
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,676.57,487.9
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,585.22,423.26
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,381.04,278.85
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,191.31,138.57
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,251.32,184.68
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,303.65,224.14
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,251.82,186.32
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,203.31,150.7
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,132.14,97.19
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,63.26,44.35
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,52.99,36.5
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,42.73,28.49
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,33.42,21.14
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,24.11,13.63
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,16.22,7.13
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,8.33,0.75
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,4.16,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,25.26,12.67
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,41.59,29.02
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,65.96,45.5
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,85.91,62.69
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,113.18,83.98
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,143.35,107.71
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,151.26,114.99
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,154.56,117.89
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,214.42,163.94
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,282.12,215.6
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,386.55,294.94
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,513.93,389.94
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,565.13,427.07
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,614.54,462.55
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,660.65,494.45
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,706.9,525.78
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,747.33,552.02
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,786.41,576.84
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,820.99,598.47
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,853.92,617.99
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,879.74,633.97
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,903.03,648.34
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,861.19,616.93
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,806.53,575.96
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,669.6,481.08
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,514.14,370.61
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,746.31,539.89
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,948.12,674.72
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,800.79,573.54
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,637.96,457.55
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,778.82,563.15
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,891.08,642.52
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,784.38,567.83
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,676.94,490.04
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,586.25,427.39
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,505.94,370.42
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,575.24,425.03
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,630.01,467.52
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,617.96,461.06
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,593.02,445.19
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,541.14,407.89
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,489.65,369.96
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,432.75,326.34
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,378.4,283.6
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,311.22,231.24
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,254.61,186.66
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,212.48,150.39
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,168.16,111.99
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,119.17,74.55
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,78.0,46.34
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,40.8,25.3
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.78,14.23
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,25.56,12.59
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,44.4,31.33
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,73.16,48.88
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,112.34,76.43
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,142.58,100.84
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,173.25,126.39
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,194.06,145.58
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,206.47,156.77
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,268.63,203.68
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,340.84,257.62
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,339.24,255.76
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,328.06,246.14
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,369.95,276.11
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,409.74,303.81
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,469.2,345.69
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,532.01,388.99
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,597.8,434.93
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,661.68,478.98
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,528.55,384.86
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,384.6,280.19
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,432.74,315.09
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,481.49,349.25
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,697.07,505.29
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,913.08,652.23
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,867.94,617.52
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,812.46,577.88
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,873.8,623.39
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,925.83,661.79
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,880.3,628.87
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,833.35,595.43
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,853.32,612.91
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,867.53,626.1
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,801.14,580.66
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,738.0,537.1
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,750.71,550.02
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,755.45,556.75
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,629.81,465.69
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,511.09,378.17
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,519.35,386.58
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,515.07,384.98
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,374.43,281.54
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,251.24,188.96
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,283.95,214.65
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,304.3,229.06
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,260.12,194.84
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,220.39,163.86
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,197.03,142.57
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,165.66,114.0
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,119.93,79.94
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,82.14,53.77
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,49.12,35.05
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,29.52,16.89
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,23.47,10.66
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,38.7,26.53
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,67.54,40.7
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,110.36,68.92
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,155.63,103.56
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,207.93,145.95
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,237.23,175.51
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,249.74,189.28
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,299.35,227.81
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,353.17,268.89
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,438.93,334.28
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,543.16,412.59
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,594.63,449.35
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,645.43,484.68
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,693.05,516.8
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,739.85,546.33
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,781.1,572.58
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,820.38,597.22
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,849.52,614.03
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,880.75,632.13
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,907.08,648.58
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,930.44,663.17
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,948.32,672.96
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,963.04,680.8
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,878.32,623.86
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,769.31,544.56
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,782.69,555.35
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,794.38,564.25
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,803.95,572.0
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,816.89,581.89
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,722.25,516.94
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,629.13,452.05
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,626.47,452.89
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,621.96,451.98
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,724.04,531.23
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,791.94,582.44
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,659.82,489.11
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,539.75,400.11
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,588.02,440.56
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,609.18,459.44
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,541.96,409.63
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,481.01,363.92
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,383.61,290.0
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,303.19,228.78
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,261.81,196.79
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,221.07,164.46
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,180.07,131.38
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,141.22,100.03
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,104.13,71.18
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,70.73,46.39
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,43.41,30.31
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,25.79,13.8
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,22.69,9.77
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,35.53,23.99
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,66.54,39.7
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,109.39,68.14
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,154.69,102.88
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,207.06,145.47
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,260.72,190.15
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,317.4,236.9
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,372.13,281.4
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,429.51,326.68
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,451.0,343.15
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,454.97,344.83
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,478.27,361.12
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,496.55,373.0
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,416.05,311.8
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,323.72,240.85
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,445.69,331.09
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,568.06,417.93
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,583.69,426.22
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,598.12,434.2
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,564.91,409.18
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,521.59,377.43
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,640.85,460.65
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,762.12,540.76
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,818.96,577.23
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,880.63,616.15
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,833.01,581.75
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,789.36,550.77
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,766.84,536.01
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,743.22,520.35
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,846.0,594.11
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,919.85,641.11
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,893.66,625.95
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,864.54,609.84
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,595.84,432.11
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,327.8,237.35
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,452.77,331.32
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,564.51,411.3
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,597.69,438.36
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,607.35,448.54
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,554.12,410.37
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,501.07,371.6
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,445.83,330.08
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,391.43,287.87
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,333.39,241.96
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,278.35,197.38
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,222.09,151.67
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,170.47,109.9
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,119.62,71.66
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,75.65,42.19
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,36.81,24.71
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.5,11.77
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,22.3,8.99
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,35.6,23.87
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,65.99,38.48
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,109.91,66.9
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,156.67,102.58
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,211.94,147.21
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,265.19,191.31
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,323.99,239.57
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,379.72,284.81
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,437.78,330.45
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,493.35,372.87
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,550.79,415.23
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,602.82,452.3
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,654.46,487.92
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,702.81,520.22
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,750.22,549.55
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,788.26,573.56
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,827.37,598.13
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,862.51,618.63
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,895.26,637.38
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,829.76,590.52
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,733.59,518.45
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,865.29,612.86
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,982.56,686.61
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,990.98,691.42
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,995.87,695.09
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,886.11,622.98
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,754.92,528.56
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,876.51,618.45
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,971.28,680.71
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,953.22,669.71
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,931.81,657.45
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,761.51,544.66
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,583.92,416.72
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,597.89,429.27
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,613.25,441.65
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,681.36,496.6
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,717.67,527.24
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,668.63,494.26
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,618.55,458.88
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,565.98,421.42
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,512.03,381.81
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,454.53,337.69
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,398.34,293.29
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,338.24,245.19
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,281.95,198.89
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,223.83,151.11
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,170.75,107.77
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,118.04,67.8
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,73.41,38.31
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,33.04,21.47
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,21.69,10.08
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
