Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.58,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.64,6.73
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.67,20.57
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,62.81,33.66
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,108.86,62.4
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,158.24,100.53
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,214.34,146.69
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,269.64,193.39
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,331.46,244.97
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,388.75,292.37
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,447.88,339.74
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,503.55,383.12
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,559.51,425.32
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,611.23,463.1
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,662.86,499.66
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,710.73,531.52
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,757.15,561.3
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,798.24,588.02
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,837.05,613.01
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,871.49,633.84
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,903.18,652.71
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,929.2,667.52
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,951.98,680.18
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,970.38,690.27
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,985.36,698.23
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,993.91,703.62
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,998.87,706.86
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,998.75,705.55
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,995.03,702.09
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,985.77,696.68
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,972.94,689.12
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,954.28,677.88
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,932.3,664.56
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,905.64,647.99
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,875.93,629.43
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,837.8,605.23
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,798.0,579.78
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,755.6,553.5
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,711.37,525.59
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,665.07,494.06
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,615.53,458.7
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,561.96,420.37
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,508.37,380.83
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,449.99,335.82
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,393.91,291.33
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,335.08,244.16
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,279.2,198.26
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,221.31,150.87
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,169.03,108.43
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,117.49,69.35
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,73.3,39.84
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,34.8,22.74
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.76,10.42
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,21.07,7.08
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,40.75,28.13
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,67.02,41.01
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,111.22,69.09
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,158.1,104.93
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,212.51,148.99
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,268.54,194.8
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,330.53,245.23
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,388.17,292.53
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,448.23,340.36
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,505.59,384.11
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,563.57,426.87
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,617.5,466.01
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,671.02,503.73
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,719.88,536.78
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,764.48,565.04
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,806.72,591.28
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,846.81,615.75
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,881.75,636.51
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,914.03,655.36
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,940.7,671.81
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,964.2,686.24
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,982.95,696.47
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,998.3,704.59
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,1007.23,709.92
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,1012.61,713.15
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,1012.97,711.85
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,1009.76,708.45
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,1000.04,702.54
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,986.78,694.52
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,968.56,682.03
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,946.91,667.47
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,920.18,651.12
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,890.39,632.79
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,854.94,610.71
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,816.84,586.78
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,774.08,560.56
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,729.36,532.68
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,680.2,499.98
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,631.13,465.3
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,576.32,426.49
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,521.34,386.35
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,462.57,341.51
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,404.89,296.19
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,344.76,248.75
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,285.9,201.02
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,226.42,152.16
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,172.0,107.79
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,118.06,67.12
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,72.59,37.35
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,32.25,20.67
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.21,8.99
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.23,4.21
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,34.15,22.63
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,64.03,35.8
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,111.14,65.45
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,160.2,103.16
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,216.35,149.05
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,272.01,195.2
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,333.73,245.76
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,392.12,293.54
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,451.1,340.29
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,508.39,384.4
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,566.75,427.84
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,618.4,464.97
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,670.02,500.88
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,718.41,531.22
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,765.41,559.27
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,807.32,585.68
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,846.92,610.28
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,881.55,630.42
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,913.43,648.61
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,939.67,663.06
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,962.62,675.4
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,980.25,684.76
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,994.35,691.98
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,1002.9,697.3
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,1007.84,700.53
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,1007.67,699.27
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,1003.9,695.92
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,994.05,690.38
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,980.64,682.75
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,962.76,672.69
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,941.47,660.5
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,913.6,643.83
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,882.68,625.17
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,847.59,603.7
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,809.88,580.37
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,767.32,554.56
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,722.76,527.03
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,674.36,495.4
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,624.72,460.5
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,571.42,422.74
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,516.7,382.79
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,458.32,338.23
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,400.98,293.12
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,341.48,245.62
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,284.56,198.94
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,223.93,149.3
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,169.6,105.0
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,115.6,64.3
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,69.81,34.49
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,29.37,18.19
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.16,7.74
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.44,1.99
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,29.39,18.47
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,61.56,31.79
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,108.97,61.6
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,158.94,100.02
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,215.69,146.47
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,272.06,193.46
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,334.43,244.43
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,392.22,291.43
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,451.85,338.3
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,508.81,380.88
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,566.32,422.17
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,618.63,459.03
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,670.9,494.6
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,719.15,525.22
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,765.82,553.81
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,807.85,580.07
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,847.55,604.58
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,882.41,624.85
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,914.44,643.18
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,941.15,659.44
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,964.6,673.71
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,981.8,682.73
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,995.42,689.64
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,1004.44,695.25
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,1009.85,698.79
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,1009.67,697.95
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,1005.86,695.02
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,996.47,689.83
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,983.49,682.55
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,964.55,671.96
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,942.18,659.23
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,915.63,643.53
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,885.97,625.81
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,849.68,603.7
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,810.96,579.86
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,768.44,553.25
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,723.93,525.01
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,675.08,493.37
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,624.99,458.53
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,571.55,420.98
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,516.65,381.18
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,458.89,337.95
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,402.05,293.92
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,341.91,246.04
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,283.0,197.93
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,223.92,149.43
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,169.71,105.22
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,115.35,64.25
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,69.27,34.28
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,28.68,17.53
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.33,6.57
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,13.57,0.94
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,27.62,17.05
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,60.86,30.47
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,109.11,60.75
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,159.89,99.96
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,217.3,147.25
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,275.33,195.96
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,335.92,246.0
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,393.68,293.31
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,453.21,340.44
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,509.93,383.16
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,566.28,423.96
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,619.23,461.77
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,671.43,497.86
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,719.58,528.65
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,765.94,557.4
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,807.47,583.69
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,846.67,608.23
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,880.59,628.15
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,911.42,645.94
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,937.9,662.25
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,961.15,676.54
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,978.18,685.87
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,991.66,693.06
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,1000.58,698.62
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,1005.92,702.09
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,1003.71,699.81
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,997.94,695.46
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,988.7,690.21
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,975.95,682.87
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,956.05,671.07
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,933.01,657.34
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,905.82,640.71
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,875.67,622.16
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,839.76,599.99
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,801.46,576.09
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,759.34,550.39
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,718.15,524.98
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,669.23,491.93
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,619.05,456.57
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,564.41,417.78
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,509.79,377.84
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,453.25,334.71
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,397.4,290.78
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,336.2,242.23
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,278.9,195.5
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,220.93,147.91
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,167.31,104.13
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,113.69,63.83
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,68.45,34.43
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,28.38,17.24
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.49,5.38
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.09,0.43
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,28.68,17.77
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,62.03,32.0
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,109.8,62.4
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,159.93,100.92
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,217.05,147.67
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,274.38,195.9
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,336.07,246.98
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,395.27,295.11
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,455.16,342.19
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,512.47,385.76
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,570.34,428.13
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,624.43,466.35
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,676.07,501.63
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,724.2,532.22
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,770.77,560.53
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,812.68,585.56
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,852.28,608.75
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,886.65,628.3
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,918.15,645.85
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,944.25,661.7
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,967.08,675.57
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,983.22,685.38
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,995.7,693.05
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,1003.57,698.01
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,1007.87,700.92
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,1007.12,699.84
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,1002.83,696.7
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,992.56,691.0
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,978.8,683.25
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,958.76,672.0
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,935.48,658.71
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,908.58,642.75
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,878.72,624.84
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,838.85,600.3
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,801.72,577.38
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,758.42,551.23
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,713.45,523.51
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,663.44,489.39
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,612.68,453.73
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,558.1,415.27
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,503.26,375.37
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,445.32,331.19
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,388.9,286.89
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,329.64,239.81
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,273.7,194.25
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,216.63,147.31
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,164.66,105.01
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,112.63,66.07
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,68.53,37.05
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,30.74,19.07
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.89,4.76
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.9,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.49,18.36
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,60.79,33.2
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,106.79,63.07
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,154.83,99.76
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,210.34,144.76
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,264.61,190.11
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,323.85,239.01
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,380.72,285.27
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,439.97,331.9
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,496.99,375.52
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,554.34,417.99
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,607.48,455.92
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,660.2,492.35
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,708.49,523.22
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,752.32,549.3
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,794.03,574.63
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,833.63,598.21
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,867.84,618.01
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,899.32,635.89
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,925.53,651.63
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,948.62,665.43
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,966.56,675.01
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,981.11,682.55
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,989.77,687.57
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,994.95,690.6
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,994.16,688.99
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,989.89,685.39
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,980.72,679.96
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,968.11,672.53
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,948.8,661.35
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,926.31,648.23
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,899.3,631.64
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,869.38,613.21
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,833.43,591.14
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,799.38,570.2
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,756.26,544.0
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,711.42,516.34
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,661.83,483.02
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,611.38,447.92
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,557.2,410.0
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,502.66,370.65
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,444.25,326.66
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,387.37,282.53
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,328.3,236.11
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,272.49,191.08
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,214.93,144.32
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,162.9,102.51
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,111.09,64.33
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,67.39,36.03
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,30.06,18.36
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.93,3.65
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.73,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,31.12,19.61
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,61.05,34.21
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,105.88,62.95
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,154.94,100.44
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,210.39,145.31
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,265.3,190.53
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,326.07,239.92
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,383.14,286.15
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,442.58,332.7
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,500.06,375.65
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,558.05,417.34
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,611.49,454.81
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,664.5,490.64
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,713.29,521.96
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,757.66,548.59
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,799.27,573.17
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,838.71,595.93
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,872.97,615.02
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,904.56,632.2
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,930.99,648.19
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,954.28,662.27
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,972.34,671.79
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,987.02,679.32
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,995.79,684.75
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,1001.01,688.18
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,1000.71,687.36
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,996.85,684.49
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,987.48,679.4
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,974.6,672.27
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,955.36,661.64
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,932.8,648.95
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,905.69,632.73
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,875.6,614.62
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,837.73,591.72
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,797.92,567.38
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,758.69,542.94
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,713.72,514.43
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,664.09,481.51
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,613.58,446.54
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,559.1,408.75
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,504.72,369.8
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,445.81,326.3
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,389.02,282.89
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,328.99,235.76
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,272.15,189.95
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,213.72,142.61
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,161.11,100.47
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,109.48,62.5
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,67.01,35.35
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,28.24,16.74
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.34,1.56
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.47,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,33.99,21.85
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,62.2,36.83
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,105.61,65.32
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,151.77,100.35
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,205.69,143.54
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,261.24,188.61
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,321.52,237.0
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,377.64,282.1
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,436.46,327.9
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,493.06,369.95
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,551.3,411.6
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,603.82,448.58
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,656.03,484.18
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,704.18,516.19
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,751.23,545.46
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,793.25,570.77
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,833.29,594.44
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,868.0,614.38
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,900.11,632.49
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,920.17,644.57
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,943.6,658.92
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,962.0,668.74
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,977.24,676.68
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,986.2,681.85
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,991.74,685.08
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,990.36,683.13
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,985.58,679.24
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,975.5,673.29
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,962.07,665.4
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,942.04,653.49
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,918.99,639.78
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,898.44,627.69
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,868.09,609.35
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,831.07,586.73
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,792.02,562.65
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,697.55,499.92
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,608.79,437.94
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,612.98,444.75
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,603.76,440.86
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,549.1,402.56
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,494.9,363.64
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,436.57,320.63
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,380.2,277.69
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,321.61,231.89
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,266.73,187.94
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,209.92,142.18
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,157.41,100.44
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,106.73,63.24
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,65.48,36.45
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,30.27,18.24
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,18.28,0.22
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.59,18.12
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,60.19,33.22
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,105.45,62.3
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,154.27,99.51
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,209.54,144.13
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,264.82,189.94
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,325.85,239.95
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,383.21,286.45
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,442.99,333.36
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,500.85,376.63
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,559.42,418.8
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,613.11,456.8
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,666.36,493.28
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,715.07,524.8
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,759.48,551.92
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,801.74,577.16
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,841.85,600.58
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,877.22,620.91
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,909.94,639.37
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,936.59,655.58
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,960.05,669.86
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,979.61,680.72
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,995.86,689.58
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,1004.24,695.12
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,1008.99,698.59
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,1009.61,698.16
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,1006.58,695.6
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,896.68,625.72
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,767.1,534.49
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,870.25,611.61
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,940.87,658.87
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,821.23,580.89
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,692.21,489.23
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,769.0,549.0
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,809.68,579.06
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,766.34,552.36
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,721.04,524.43
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,671.62,492.18
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,621.06,456.71
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,567.2,418.62
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,511.81,378.25
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,452.19,332.85
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,393.93,287.12
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,333.57,239.13
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,274.8,191.19
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,215.03,142.44
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,160.89,98.72
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,107.33,58.88
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,62.98,30.79
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,25.18,14.13
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.8,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
