Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.43,5.17
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,20.39,11.11
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,28.76,18.15
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,37.14,25.12
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,50.66,36.12
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,64.2,46.94
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,55.34,39.56
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,46.49,32.24
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,63.77,45.95
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,81.08,59.47
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,97.05,71.89
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,113.09,84.27
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,135.04,101.21
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,157.2,118.18
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,182.24,137.26
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,207.58,156.4
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,198.43,148.86
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,189.23,141.4
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,216.3,161.79
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,243.54,182.06
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,263.64,196.89
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,283.78,211.71
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,364.6,271.07
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,438.09,323.68
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,402.12,297.34
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,356.19,264.12
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,288.61,214.82
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,221.63,165.16
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,233.36,174.22
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,245.02,183.04
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,201.11,150.04
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,157.65,117.17
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,212.11,159.0
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,266.41,199.96
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,240.28,180.76
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,214.5,161.9
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,132.56,99.26
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,52.14,36.2
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,57.72,40.96
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,63.3,45.69
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,178.89,137.94
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,278.91,212.81
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,262.57,196.82
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,237.14,172.34
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,180.35,126.78
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,132.0,88.94
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,85.14,54.51
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,49.27,30.07
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,20.69,7.06
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,1.95
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,19.94,10.56
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,29.7,18.99
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,41.81,29.28
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,53.93,39.44
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,61.86,45.86
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,69.8,52.14
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,102.54,78.46
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,135.5,104.41
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,135.59,103.84
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,135.66,103.33
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,133.35,101.16
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,131.04,99.04
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,194.45,148.11
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,259.15,196.84
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,336.83,254.58
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,410.84,307.83
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,391.13,291.04
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,370.38,274.05
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,346.26,255.7
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,313.32,231.01
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,345.45,253.18
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,388.17,281.5
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,409.3,297.61
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,430.29,313.74
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,474.3,345.57
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,517.94,376.66
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,619.38,450.33
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,717.09,519.71
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,662.34,482.89
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,617.53,453.11
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,576.21,425.17
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,535.43,397.17
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,434.02,324.84
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,344.43,259.2
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,323.31,244.85
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,302.24,230.11
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,239.27,182.67
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,183.82,140.25
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,188.0,144.13
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,191.53,147.36
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,161.92,124.47
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,133.34,102.24
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,114.4,87.63
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,95.67,72.9
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,76.93,57.7
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,58.32,42.32
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,41.66,28.38
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,25.07,14.31
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,12.52,1.23
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.31,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,5.09,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.48,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,8.34,1.25
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,10.2,2.75
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,62.34,45.2
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,114.82,86.85
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,151.6,115.29
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,189.15,143.88
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,282.46,215.64
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,377.7,287.06
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,407.98,308.05
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,438.34,329.05
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,538.1,402.6
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,644.83,479.02
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,693.77,513.21
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,743.94,548.22
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,750.45,550.77
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,754.14,551.68
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,652.51,477.85
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,545.83,399.5
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,612.12,447.34
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,667.75,486.51
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,655.53,477.53
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,642.43,468.35
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,697.25,508.81
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,758.93,552.88
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,860.87,630.38
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,928.53,677.6
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,824.09,606.57
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,706.66,520.47
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,665.45,492.89
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,624.29,464.57
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,560.91,419.5
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,494.33,371.6
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,564.73,428.55
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,597.88,456.14
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,541.3,413.06
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,484.98,369.6
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,315.49,240.43
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,175.86,133.45
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,227.92,170.9
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,247.35,177.41
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,187.68,128.21
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,135.81,86.48
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,83.85,48.43
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,45.18,23.97
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,16.08,1.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,14.3,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,24.64,11.83
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,55.26,31.26
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,100.38,61.96
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,148.17,99.11
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,205.0,145.76
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,262.98,194.48
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,325.57,246.66
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,383.69,295.34
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,444.79,345.27
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,418.6,325.03
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,356.49,274.63
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,505.27,391.23
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,673.1,518.27
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,724.38,552.9
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,775.05,586.19
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,813.55,611.74
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,853.9,638.44
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,890.62,661.39
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,924.84,682.48
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,951.27,699.01
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,974.44,713.39
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,992.27,723.11
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,1006.58,730.56
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,1014.79,735.63
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,1019.34,738.45
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,1018.19,737.7
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,1013.37,734.7
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,1002.89,727.75
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,988.82,718.6
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,968.3,705.66
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,944.42,690.57
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,914.97,671.46
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,882.53,650.37
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,843.26,624.58
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,806.51,600.43
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,760.71,569.6
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,713.25,537.43
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,659.6,499.46
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,605.62,459.92
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,548.25,417.51
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,491.25,374.22
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,429.38,325.45
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,370.15,277.53
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,307.63,227.06
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,249.48,178.93
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,189.12,129.23
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,135.24,85.87
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,83.79,48.4
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,44.64,23.66
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,16.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,12.39,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.17,9.08
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,56.04,28.02
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,106.32,61.26
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,158.19,102.18
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,218.52,152.52
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,277.73,203.29
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,343.56,258.86
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,404.18,309.38
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,466.97,359.93
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,526.75,406.68
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,586.0,451.56
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,641.05,492.81
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,695.34,531.67
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,744.89,564.11
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,792.78,594.87
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,835.41,622.79
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,875.55,648.8
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,910.74,669.97
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,942.88,688.93
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,969.38,705.22
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,992.41,719.25
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,1007.21,726.78
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,1018.06,731.86
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,1025.38,735.98
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,1028.93,737.82
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,1026.73,736.4
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,1020.77,732.73
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,1009.05,725.2
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,993.68,715.45
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,972.41,702.27
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,947.81,686.99
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,917.98,668.03
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,885.13,647.07
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,843.73,620.31
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,800.67,592.29
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,759.21,566.28
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,711.63,535.63
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,658.38,498.26
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,604.67,459.15
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,547.04,416.72
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,489.76,373.33
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,428.27,324.84
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,368.94,276.76
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,306.35,225.63
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,248.07,176.93
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,187.42,127.11
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,135.0,85.05
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,81.85,46.32
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,42.22,21.46
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.46,8.89
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,56.93,29.35
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,106.04,62.44
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,156.91,102.53
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,216.42,152.05
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,275.13,202.06
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,338.81,255.3
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,398.72,304.99
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,461.47,355.39
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,520.21,400.55
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,579.97,444.89
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,634.51,483.74
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,688.49,520.89
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,735.42,550.45
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,783.95,580.39
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,826.54,606.95
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,866.81,631.66
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,901.68,651.27
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,933.7,668.82
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,959.43,683.55
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,981.81,696.17
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,999.68,705.2
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,1014.01,712.11
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,1021.71,716.47
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,1025.68,718.73
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,1023.37,717.3
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,1017.32,713.75
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,1006.08,707.15
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,991.19,698.45
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,970.27,686.1
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,945.93,671.68
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,915.55,653.46
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,882.17,633.29
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,840.74,608.25
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,797.66,581.82
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,611.57,452.73
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,432.94,320.82
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,422.81,315.83
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,409.02,306.96
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,358.29,270.26
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,310.04,234.92
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,280.93,213.11
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,249.89,188.98
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,260.95,193.84
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,244.15,173.23
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,184.31,124.05
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,132.07,82.13
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,80.17,44.59
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,39.55,19.2
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,22.56,9.15
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,53.36,30.17
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,97.9,60.91
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,145.19,97.39
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,201.39,142.64
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,256.48,188.09
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,319.65,239.14
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,377.1,284.94
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,437.72,331.54
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,354.42,269.61
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,235.91,177.66
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,363.71,274.22
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,505.38,374.78
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,624.54,457.67
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,755.35,543.33
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,753.88,538.15
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,734.2,521.82
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,769.87,544.69
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,804.06,565.68
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,799.87,562.14
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,783.88,551.65
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,894.66,629.6
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,982.34,685.09
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,934.89,655.29
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,864.58,606.79
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,936.97,660.83
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,987.06,693.58
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,985.22,692.85
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,970.84,685.04
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,949.65,673.77
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,925.28,660.45
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,895.53,643.55
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,863.01,624.66
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,826.07,602.6
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,786.63,578.55
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,741.14,549.68
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,694.15,519.25
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,577.7,434.67
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,473.95,357.6
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,406.39,308.62
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,340.14,259.48
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,313.03,238.81
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,278.39,211.3
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,232.41,174.79
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,188.41,139.11
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,144.26,103.27
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,103.9,70.68
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,66.11,41.91
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,34.73,18.99
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,11.91,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,20.14,7.06
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,53.13,28.83
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,99.1,60.39
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,146.96,97.69
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,205.42,145.37
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,253.34,186.54
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,303.32,228.07
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,343.28,260.18
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,371.69,281.49
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,457.83,344.35
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,557.97,414.19
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,612.38,452.3
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,665.63,489.34
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,713.34,520.6
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,759.57,549.43
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,801.94,576.57
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,842.36,602.36
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,876.26,623.45
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,907.43,642.76
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,934.11,659.81
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,957.76,675.05
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,976.14,687.13
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,991.23,697.31
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,998.45,702.06
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,1002.12,704.84
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,1000.26,705.0
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,994.86,703.07
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,982.88,696.53
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,967.49,687.97
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,946.0,675.61
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,921.47,661.33
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,891.47,643.02
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,858.76,622.92
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,819.13,598.55
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,777.65,572.69
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,731.97,542.97
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,686.5,512.24
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,633.07,475.05
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,579.74,437.06
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,522.65,395.8
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,466.58,354.05
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,406.1,307.28
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,348.22,261.21
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,287.75,212.52
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,230.09,165.2
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,172.35,118.21
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,122.14,78.19
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,73.21,42.64
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,35.9,18.05
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,11.91,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,20.28,6.58
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,52.77,29.12
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,97.59,60.4
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,145.57,97.99
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,202.35,144.52
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,259.88,192.76
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,321.13,243.39
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,379.04,290.62
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,440.03,338.87
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,497.72,383.32
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,557.21,427.8
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,611.26,467.79
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,665.22,506.79
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,714.2,540.62
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,763.73,573.1
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,805.21,600.37
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,844.63,626.09
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,880.57,648.04
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,907.13,663.59
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,792.15,581.58
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,633.06,462.62
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,586.13,429.33
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,526.2,386.01
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,615.31,450.54
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,693.3,505.69
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,857.98,627.36
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,994.22,720.54
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,867.6,633.25
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,731.39,533.33
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,711.82,521.28
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,691.18,507.77
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,788.85,583.92
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,860.02,636.15
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,817.22,607.81
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,773.2,579.08
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,601.18,454.61
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,438.13,331.32
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,528.16,403.95
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,580.58,445.65
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,523.52,401.96
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,467.38,358.44
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,407.63,311.19
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,349.94,264.29
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,288.22,213.65
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,231.25,166.03
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,171.32,116.7
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,120.99,76.25
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,71.66,40.58
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,34.41,16.39
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,19.63,5.5
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,51.89,28.02
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,97.65,59.69
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,86.36,58.78
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,51.13,36.6
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,107.03,81.58
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,166.22,128.62
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,290.45,225.79
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,442.78,345.21
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,501.47,391.06
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,562.03,437.41
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,487.46,377.16
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,362.35,276.45
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,403.32,306.59
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,453.04,342.22
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,470.26,353.79
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,477.83,358.46
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,539.6,402.61
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,594.01,440.73
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,784.92,584.61
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,958.48,704.29
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,764.18,566.76
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,515.47,379.87
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,620.25,457.29
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,713.89,524.17
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,744.23,545.62
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,762.17,559.03
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,598.92,442.66
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,437.82,324.4
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,711.03,533.77
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,926.83,685.25
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,896.68,664.35
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,863.64,642.93
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,824.24,617.05
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,782.7,589.52
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,540.3,413.39
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,303.47,229.8
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,472.72,365.34
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,587.45,453.86
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,360.65,280.09
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,158.99,121.07
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,125.37,95.14
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,92.32,69.1
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,184.86,138.85
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,234.28,167.75
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,174.43,117.29
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,122.11,74.63
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,71.03,37.87
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,32.98,14.17
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
