Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,10.96,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,19.07,4.4
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,51.67,27.01
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,97.72,58.69
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,147.89,98.34
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,205.75,146.38
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,262.0,194.2
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,323.66,245.75
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,310.23,239.56
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,261.37,201.95
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,339.11,262.0
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,432.42,332.4
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,542.23,416.99
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,667.71,511.27
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,628.97,476.72
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,560.58,420.63
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,591.27,442.92
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,622.31,464.86
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,649.44,482.44
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,674.49,498.46
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,541.71,402.06
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,402.34,298.59
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,512.2,379.18
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,634.8,465.27
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,498.54,367.52
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,361.64,267.41
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,376.31,278.54
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,379.62,281.04
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,245.02,181.92
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,124.04,90.41
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,242.97,181.26
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,373.4,277.82
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,534.99,399.28
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,685.97,508.38
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,412.96,311.31
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,136.99,100.92
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,368.9,282.77
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,568.15,430.84
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,554.46,421.25
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,526.88,402.19
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,469.83,359.84
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,414.93,318.28
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,330.56,253.16
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,262.17,199.88
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,216.58,163.62
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,173.69,128.87
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,130.6,93.84
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,90.96,62.01
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,56.26,35.67
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,27.98,13.46
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.16,3.58
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,46.49,28.07
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,84.78,56.29
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,124.63,87.02
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,175.57,128.05
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,186.89,141.92
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,180.7,139.37
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,226.95,175.5
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,273.31,211.03
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,298.33,228.98
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,316.49,241.26
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,481.73,368.68
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,661.09,501.42
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,635.52,476.87
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,586.0,435.91
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,622.61,461.25
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,658.7,485.44
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,688.35,504.17
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,717.01,522.05
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,732.23,531.26
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,745.7,539.37
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,868.07,627.96
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,981.06,703.13
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,786.16,569.41
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,550.03,398.77
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,623.88,452.8
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,684.99,495.91
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,837.13,607.15
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,956.99,689.33
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,935.57,673.65
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,911.16,657.31
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,880.59,637.98
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,847.49,616.99
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,809.08,592.39
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,771.17,568.02
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,724.47,538.15
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,676.66,505.99
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,624.12,469.06
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,571.27,431.07
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,513.72,388.35
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,457.4,345.52
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,396.88,298.55
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,338.98,252.39
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,275.23,201.4
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,219.35,155.7
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,161.8,109.31
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,112.32,70.47
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,64.82,36.66
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,29.26,12.12
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,18.39,2.24
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,51.42,28.13
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,96.49,60.05
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,144.38,97.58
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,201.13,143.88
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,256.38,189.64
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,319.83,240.95
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,378.15,287.73
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,439.7,335.53
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,497.21,379.03
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,556.4,422.41
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,610.44,461.53
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,664.57,499.74
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,631.38,470.51
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,573.3,423.5
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,564.03,415.59
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,558.49,409.73
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,552.04,403.17
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,543.21,394.97
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,491.24,357.63
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,447.38,325.72
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,470.87,342.47
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,494.3,358.81
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,764.18,554.91
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,999.47,710.19
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,996.73,706.77
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,990.49,703.48
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,933.26,666.62
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,867.47,619.66
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,898.51,645.75
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,913.57,657.11
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,882.72,637.37
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,849.31,616.29
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,756.86,554.01
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,665.73,489.16
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,556.99,413.01
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,458.15,341.87
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,261.78,197.72
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,71.73,50.98
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,86.22,62.85
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,100.85,74.74
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,88.59,65.31
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,76.37,55.83
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,63.73,45.98
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,51.13,35.96
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,39.48,26.51
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,27.84,16.9
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,17.61,8.33
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.4,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,9.26,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,27.37,16.02
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,45.4,31.43
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,68.59,50.63
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,92.49,70.15
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,154.52,118.21
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,225.18,173.42
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,285.36,220.77
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,348.98,270.16
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,349.9,269.87
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,345.82,264.91
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,314.14,239.34
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,282.37,213.38
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,304.39,228.82
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,326.54,243.9
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,443.27,329.18
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,557.23,408.8
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,513.94,374.97
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,456.6,332.42
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,575.73,416.95
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,687.84,492.73
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,723.51,513.98
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,747.71,528.45
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,742.24,524.55
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,735.25,519.99
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,715.47,507.66
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,705.77,501.8
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,683.4,487.05
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,660.32,471.89
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,685.81,489.89
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,697.86,498.71
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,768.58,552.5
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,821.98,593.85
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,790.73,574.98
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,755.78,554.0
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,631.87,467.0
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,518.69,385.38
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,367.91,276.32
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,226.69,170.12
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,353.97,270.36
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,440.97,334.98
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,381.22,288.02
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,324.37,242.85
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,264.28,194.75
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,209.66,150.24
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,153.26,105.09
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,105.4,67.81
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,59.01,34.18
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,24.64,7.92
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,17.64,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,49.68,27.58
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,94.68,59.89
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,142.57,97.52
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,199.44,143.93
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,254.9,189.74
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,316.8,239.95
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,377.25,288.38
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,438.47,335.92
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,496.7,379.77
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,557.13,423.75
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,611.29,462.37
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,665.48,499.83
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,715.34,532.59
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,762.27,561.29
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,804.6,587.89
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,844.98,612.95
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,879.71,632.88
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,911.96,651.05
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,826.43,591.69
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,716.33,511.73
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,553.78,400.89
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,386.68,281.62
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,614.15,446.47
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,819.81,585.57
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,726.44,518.57
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,621.35,444.93
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,797.34,572.5
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,946.58,673.89
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,924.78,659.62
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,900.04,645.11
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,868.66,626.24
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,834.96,605.76
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,797.05,582.63
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,757.04,557.47
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,709.53,526.94
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,661.17,495.03
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,609.72,459.32
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,558.01,422.43
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,499.45,379.93
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,442.49,337.31
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,378.93,287.87
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,321.94,242.22
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,261.64,193.56
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,206.9,148.69
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,149.8,102.99
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,100.94,65.11
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,56.32,32.65
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,22.38,5.37
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,9.05,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,16.68,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,48.31,27.57
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,90.87,58.66
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,138.3,95.73
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,193.36,140.24
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,247.5,184.88
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,307.73,233.95
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,364.73,279.76
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,425.38,327.2
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,481.53,370.1
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,543.06,415.74
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,596.71,455.01
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,650.76,493.69
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,699.71,526.94
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,748.07,559.02
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,790.53,587.32
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,831.38,613.64
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,866.43,634.6
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,899.27,653.93
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,755.51,551.31
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,580.33,422.44
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,789.53,575.2
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,980.83,702.69
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,886.63,636.42
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,774.26,555.39
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,888.45,639.38
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,984.76,704.33
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,972.46,696.34
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,956.87,687.21
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,935.97,674.72
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,911.91,660.21
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,879.98,640.21
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,845.54,618.51
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,805.8,593.38
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,761.46,564.86
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,714.16,533.99
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,665.94,501.54
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,612.86,463.92
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,559.58,425.26
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,501.11,382.28
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,444.2,339.22
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,383.24,291.31
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,322.75,242.66
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,261.97,193.33
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,206.88,147.92
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,149.34,101.49
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,100.63,63.46
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,54.86,30.7
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,21.43,2.96
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,17.66,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,51.16,25.47
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,100.03,59.11
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,151.34,99.91
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,212.32,150.73
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,170.27,127.64
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,85.85,64.53
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,140.21,107.86
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,201.1,155.45
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,264.15,204.16
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,338.13,260.39
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,376.08,287.88
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,414.6,315.41
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,451.18,341.11
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,488.05,366.65
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,467.3,349.7
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,433.41,323.38
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,506.28,375.74
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,571.55,421.36
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,643.84,473.18
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,729.01,532.72
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,876.81,640.4
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,1001.94,722.2
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,1008.21,725.14
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,1010.78,726.68
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,918.54,665.65
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,796.95,576.96
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,900.99,655.81
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,969.66,702.33
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,945.17,686.36
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,917.67,669.06
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,687.45,510.64
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,439.51,325.88
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,386.12,288.0
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,334.19,250.02
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,340.48,255.82
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,345.08,260.16
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,285.53,215.71
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,223.68,169.05
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,239.91,182.81
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,247.48,189.45
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,215.16,164.51
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,183.25,139.53
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,212.7,158.62
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,214.08,151.11
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,154.3,102.14
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,102.66,61.59
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,54.46,28.28
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,21.09,0.07
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,9.53,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,17.92,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,49.02,25.81
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,94.9,58.07
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,144.0,96.56
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,205.17,146.66
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,248.33,185.45
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,290.24,221.77
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,364.91,281.27
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,449.73,347.91
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,345.97,268.61
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,186.58,141.54
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,425.88,331.35
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,681.94,523.24
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,628.73,477.14
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,534.31,401.38
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,698.65,526.56
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,859.13,638.6
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,708.85,528.2
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,497.82,367.28
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,749.34,556.66
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,973.58,708.96
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,989.66,716.26
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,1002.13,722.75
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,1008.36,726.49
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,1010.85,728.0
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,1007.63,725.96
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,1000.71,721.68
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,893.23,650.11
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,761.31,553.65
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,698.35,510.3
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,626.32,459.75
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,766.0,567.02
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,858.82,633.63
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,809.45,600.53
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,757.99,566.5
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,710.18,535.08
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,661.43,501.65
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,608.13,463.33
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,554.71,424.04
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,496.01,380.32
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,438.9,336.59
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,377.06,287.5
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,316.4,238.32
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,254.86,188.2
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,199.66,142.66
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,141.29,96.13
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,92.72,59.02
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,49.48,28.0
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,18.98,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,16.95,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,48.54,26.17
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,93.86,58.55
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,141.87,95.91
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,200.14,143.28
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,256.8,190.75
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,322.47,244.82
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,286.24,220.95
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,218.73,168.57
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,291.49,224.9
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,366.32,281.64
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,511.4,394.24
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,672.1,515.05
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,719.81,546.98
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,768.17,578.49
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,810.99,606.73
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,851.8,633.38
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,886.45,654.36
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,918.49,673.44
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,944.44,689.49
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,967.24,703.49
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,980.01,709.81
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,998.19,719.79
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,1004.7,723.39
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,1007.57,724.83
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,1003.79,722.43
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,996.4,717.87
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,983.9,709.85
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,967.91,699.7
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,944.72,685.24
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,918.42,668.8
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,789.75,580.99
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,649.08,477.8
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,724.09,537.65
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,771.75,574.5
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,723.44,541.67
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,673.94,507.6
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,620.58,469.39
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,565.9,429.39
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,506.48,385.41
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,448.44,341.19
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,384.43,290.67
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,324.46,242.16
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,261.34,190.97
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,202.54,142.66
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,143.41,95.51
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,95.03,58.6
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,47.91,26.23
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.68,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,15.72,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,46.48,26.43
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,90.47,58.81
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,139.06,96.57
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,196.95,143.32
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,254.68,190.76
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,321.71,245.5
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,383.77,295.85
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,447.05,345.78
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,508.64,393.2
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,573.56,441.74
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,629.23,482.89
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,683.38,522.02
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,735.78,557.13
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,787.71,590.59
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,830.84,617.46
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,871.79,642.55
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,901.69,660.23
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,935.34,680.37
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,961.23,696.4
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,983.84,710.35
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,999.56,719.91
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,1011.71,727.31
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,1018.19,731.19
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,1020.99,732.89
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,1017.6,729.58
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,1010.54,724.1
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,997.35,715.99
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,980.63,705.74
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,957.18,691.2
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,930.58,674.66
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,905.2,658.71
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,869.79,636.07
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,827.69,609.11
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,783.6,580.59
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,735.08,549.64
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,685.26,516.95
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,628.92,476.55
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,573.61,435.93
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,513.18,391.08
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,454.13,345.95
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,389.27,294.56
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,328.21,244.92
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,264.21,193.12
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,206.51,145.54
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,143.84,95.32
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,94.27,57.4
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,47.49,24.6
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,15.92,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.58,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.97,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,44.26,25.47
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,86.08,57.22
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,132.04,92.84
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,187.98,137.8
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,246.75,185.71
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,312.24,238.94
