Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,338.34,255.68
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,399.99,305.42
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,464.74,355.66
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,523.97,399.37
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,584.76,442.38
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,639.8,480.13
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,694.42,515.44
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,744.09,545.57
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,792.23,573.93
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,829.42,596.14
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,869.35,619.94
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,903.44,638.94
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,934.66,656.0
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,959.48,671.52
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,980.93,685.08
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,996.78,693.88
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,1009.03,700.59
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,1014.66,704.28
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,1016.51,705.86
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,1012.04,704.24
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,1003.81,700.43
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,988.86,692.1
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,970.33,681.64
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,945.94,667.95
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,918.29,652.15
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,884.77,632.11
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,848.47,610.16
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,806.59,584.31
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,767.19,559.86
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,717.29,528.82
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,666.14,496.25
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,608.74,455.76
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,551.34,414.15
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,489.95,368.81
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,430.32,323.27
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,365.62,272.52
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,304.51,222.96
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,238.66,169.37
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,179.83,120.74
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,118.2,72.05
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,69.11,35.28
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,23.25,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,12.11,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,45.04,17.98
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,97.99,57.7
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,151.43,100.18
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,215.88,153.22
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,276.89,204.17
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,344.54,259.08
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,407.33,309.15
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,472.75,359.15
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,532.86,403.26
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,594.05,446.25
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,649.87,484.77
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,705.15,520.73
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,751.38,549.16
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,799.86,578.68
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,841.48,604.51
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,880.66,628.66
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,914.47,648.52
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,945.25,666.43
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,970.38,681.05
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,992.08,693.63
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,1007.75,701.76
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,1019.7,707.75
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,1024.8,710.57
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,1026.07,711.26
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,1021.5,707.12
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,1013.13,700.88
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,998.5,692.43
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,980.24,681.91
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,955.01,667.71
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,926.48,651.45
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,893.02,631.08
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,856.71,608.87
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,813.8,582.72
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,764.33,552.0
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,713.46,521.02
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,661.49,487.89
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,604.32,448.29
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,548.22,408.29
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,485.84,362.96
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,425.24,317.41
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,359.66,266.15
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,298.13,216.62
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,232.25,163.88
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,173.75,116.35
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,112.77,69.05
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,63.73,32.51
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,21.83,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,7.14,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,38.52,16.12
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,84.33,52.98
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,133.88,91.78
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,193.56,139.76
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,251.87,187.3
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,317.95,240.28
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,305.05,233.05
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,271.0,207.16
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,297.29,226.57
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,322.0,243.93
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,378.19,284.82
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,437.74,327.12
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,463.24,343.48
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,487.45,358.84
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,510.93,374.42
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,533.55,389.29
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,738.6,535.68
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,937.5,663.99
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,963.19,678.37
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,985.65,692.67
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,998.2,699.52
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,1016.57,710.13
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,1022.01,714.26
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,1023.71,716.32
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,1019.53,713.43
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,1011.6,708.37
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,997.04,700.27
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,978.9,690.05
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,954.84,676.16
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,927.49,660.19
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,893.35,639.8
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,862.44,621.42
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,820.13,595.34
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,775.57,567.52
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,724.57,535.78
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,672.37,502.07
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,615.08,461.64
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,557.61,419.93
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,495.8,374.26
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,434.77,327.62
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,368.85,275.79
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,306.54,225.08
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,239.32,170.06
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,179.27,120.23
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,116.86,70.98
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,67.11,33.08
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,22.11,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,10.21,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,43.52,16.44
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,93.91,56.37
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,148.1,99.7
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,212.12,152.42
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,271.52,202.47
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,336.36,255.48
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,398.07,304.44
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,463.09,354.07
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,522.4,397.68
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,582.63,440.35
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,638.37,479.4
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,693.95,517.29
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,740.85,547.74
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,788.37,577.91
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,831.02,604.94
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,871.53,630.39
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,904.19,649.32
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,933.93,666.34
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,958.5,681.41
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,979.82,694.53
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,991.27,700.62
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,998.97,704.54
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,1003.64,707.69
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,1004.72,708.76
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,997.31,703.65
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,986.4,696.52
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,970.93,687.63
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,952.14,676.74
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,924.24,660.39
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,893.65,642.24
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,863.16,625.03
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,825.74,603.01
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,776.02,571.2
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,726.04,537.87
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,674.78,503.89
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,623.19,468.78
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,565.43,427.48
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,505.6,383.71
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,443.93,337.86
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,385.03,292.78
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,321.92,242.89
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,263.8,195.89
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,202.06,146.4
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,148.12,102.93
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,90.34,58.05
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,46.59,24.45
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,18.9,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,34.02,11.6
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,84.48,51.6
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,134.58,91.2
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,196.07,141.74
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,258.73,193.97
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,328.83,251.79
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,286.43,222.42
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,210.63,162.69
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,384.89,300.53
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,579.11,448.52
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,634.24,488.7
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,689.01,527.71
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,738.9,560.48
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,787.68,591.97
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,824.13,614.34
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,863.3,638.37
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,897.03,658.72
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,927.88,677.06
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,844.88,619.0
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,721.5,526.68
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,869.81,634.88
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,991.98,714.36
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,996.62,716.59
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,997.6,717.47
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,896.17,650.08
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,764.56,554.85
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,716.26,521.72
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,655.73,479.54
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,799.99,587.1
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,904.63,658.99
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,712.56,527.1
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,516.5,382.72
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,652.93,489.2
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,745.62,559.04
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,695.53,525.68
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,644.47,490.82
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,520.69,398.19
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,410.31,313.93
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,420.05,322.6
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,408.71,312.92
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,344.23,260.47
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,283.98,210.31
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,218.28,155.98
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,160.53,108.0
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,99.73,60.43
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,53.99,25.09
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,18.7,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,33.88,10.8
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,83.99,51.59
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,133.66,91.07
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,194.66,141.43
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,252.62,190.49
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,320.63,246.92
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,380.52,296.06
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,444.07,346.63
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,426.14,332.12
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,375.1,290.59
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,272.73,210.54
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,148.27,111.34
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,296.92,226.84
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,458.82,347.03
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,656.41,497.11
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,855.23,637.14
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,795.92,591.05
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,710.63,524.03
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,693.74,510.74
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,661.03,486.3
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,730.5,534.86
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,787.42,573.73
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,790.56,575.34
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,791.9,576.15
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,900.49,656.6
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,973.72,706.04
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,645.75,481.18
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,273.48,201.96
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,615.95,463.87
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,894.35,657.48
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,759.73,564.4
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,626.48,467.22
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,683.79,513.86
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,719.89,543.89
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,668.77,507.48
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,617.23,470.58
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,559.51,428.4
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,502.93,386.09
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,441.61,339.57
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,380.07,291.69
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,316.16,240.83
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,257.73,193.18
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,195.38,142.19
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,141.32,97.95
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,84.62,53.52
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,41.94,19.47
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,16.79,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,15.31,2.72
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,30.78,18.8
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,52.71,37.31
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,74.72,55.73
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,99.1,75.63
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,124.71,96.33
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,174.63,136.28
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,225.32,176.4
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,286.37,223.73
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,345.99,269.09
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,393.61,304.78
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,443.17,341.37
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,483.97,370.08
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,525.23,398.62
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,588.87,444.1
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,644.42,483.16
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,706.0,526.1
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,781.34,577.2
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,746.9,550.12
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,719.12,528.04
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,732.0,536.72
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,743.49,544.21
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,722.85,528.78
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,687.53,503.84
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,710.37,520.16
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,718.54,526.33
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,571.6,422.28
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,427.66,317.62
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,453.17,337.71
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,477.29,355.85
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,549.25,409.95
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,613.43,457.04
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,331.4,252.75
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,68.02,48.37
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,150.3,114.0
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,241.29,184.88
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,118.2,89.28
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.15
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,7.4,0.33
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,13.43,5.53
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,10.73
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,25.51,15.89
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,31.56,20.97
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,42.74,30.29
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,53.93,39.51
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,82.04,62.63
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,110.76,85.93
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,135.69,105.9
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,160.83,125.83
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,135.04,104.5
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,109.6,83.61
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,96.73,73.09
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,83.99,62.68
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,162.31,125.22
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,242.67,187.8
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,249.82,193.0
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,256.96,198.36
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,294.99,227.23
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,333.35,255.93
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,287.7,220.85
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,242.39,185.94
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,210.77,161.53
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,179.37,137.12
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,245.54,188.89
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,312.53,240.41
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,269.87,207.28
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,227.75,174.65
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,197.79,151.91
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,168.21,129.17
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,161.49,124.14
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,154.87,119.16
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,87.07,65.2
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,21.37,11.91
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,53.49,38.35
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,85.86,64.94
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,75.44,56.75
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,65.13,48.55
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,54.39,39.78
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,43.66,30.88
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,33.88,22.69
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,24.12,14.37
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.29,6.72
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.48,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.34,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,18.32,2.96
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,37.41,24.52
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,65.85,48.37
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,95.8,73.51
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,126.9,99.56
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,160.06,126.99
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,138.19,109.13
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,109.27,84.88
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,124.12,96.53
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,139.03,108.01
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,191.72,150.03
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,254.03,198.83
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,273.27,212.72
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,292.68,226.7
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,453.69,352.11
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,625.57,479.37
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,649.71,492.87
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,671.94,505.73
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,644.83,484.65
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,627.15,470.32
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,570.3,428.02
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,498.11,374.55
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,553.71,415.61
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,595.49,445.82
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,598.98,448.37
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,601.62,450.64
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,570.49,428.32
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,539.28,406.02
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,540.75,408.31
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,540.84,409.45
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,597.08,453.02
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,634.86,482.62
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,608.46,464.76
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,579.79,445.46
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,504.35,389.54
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,426.04,330.89
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,311.59,243.25
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,201.37,156.7
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,171.54,133.94
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,147.84,115.46
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,226.01,176.57
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,267.7,202.59
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,202.61,147.47
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,144.55,98.64
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,87.58,53.09
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,41.88,12.04
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,14.51,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,35.37,5.58
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,94.39,56.05
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,149.1,101.21
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,215.4,157.5
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,277.16,211.33
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,345.43,269.35
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,408.1,320.71
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,473.31,371.8
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,533.98,417.24
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,595.74,461.4
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,651.54,500.27
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,706.82,536.02
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,752.23,563.81
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,800.15,592.75
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,841.72,618.02
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,880.85,641.39
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,914.61,659.72
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,945.32,675.9
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,969.89,690.2
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,990.99,702.44
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,1006.64,710.83
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,1018.62,717.1
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,1023.07,719.54
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,1023.64,719.83
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,1018.27,716.04
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,1009.04,710.07
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,994.04,701.37
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,975.36,690.53
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,949.56,675.34
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,920.37,658.08
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,885.87,637.4
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,848.5,614.77
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,806.14,588.7
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,761.46,560.81
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,710.69,527.98
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,658.59,493.78
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,604.82,455.89
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,547.28,414.14
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,483.93,366.96
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,422.03,319.12
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,355.95,266.55
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,293.47,214.87
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,225.37,158.11
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,164.85,107.17
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,100.39,56.49
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,48.9,8.9
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,14.45,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,36.85,3.91
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,100.67,59.37
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,157.57,107.28
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,226.08,166.61
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,289.97,223.15
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,359.83,283.36
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,423.74,337.84
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,490.37,392.62
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,552.48,442.26
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,615.52,491.04
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,668.92,530.68
