Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,916.62,687.07
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,950.23,706.81
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,980.53,724.24
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,1004.97,739.21
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,1025.68,751.85
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,1038.38,758.44
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,1047.03,762.6
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,1050.76,765.28
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,1050.44,765.55
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,1043.04,761.44
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,1031.65,754.93
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,1014.87,745.05
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,994.29,732.79
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,865.97,648.17
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,725.55,548.0
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,808.11,613.86
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,857.51,649.94
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,746.74,573.36
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,631.21,489.24
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,655.95,511.14
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,657.99,514.92
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,596.13,467.63
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,534.77,419.83
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,467.57,366.5
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,402.63,313.19
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,331.29,253.49
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,264.85,196.24
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,192.22,134.87
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,130.56,82.64
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,52.26,17.02
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,29.77,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,88.86,48.96
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,147.04,99.99
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,218.79,160.97
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,283.76,217.72
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,355.67,278.61
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,422.06,332.42
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,490.8,385.4
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,553.53,431.36
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,617.3,475.78
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,675.39,515.99
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,732.94,553.28
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,784.44,585.06
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,828.67,611.5
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,871.47,637.63
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,911.73,661.84
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,945.94,680.71
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,976.98,697.47
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,1001.28,711.38
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,1021.97,723.18
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,1037.11,731.29
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,1048.42,737.23
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,1051.56,738.86
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,1050.68,738.32
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,1043.29,733.55
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,1031.94,726.57
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,1014.31,716.42
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,992.95,704.13
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,964.59,687.82
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,932.89,669.29
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,894.91,646.52
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,854.15,621.81
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,808.56,594.24
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,765.54,567.93
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,710.1,533.66
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,653.72,496.5
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,591.96,452.65
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,530.54,407.3
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,463.26,356.07
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,398.38,304.66
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,327.82,246.77
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,261.88,190.93
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,189.16,130.47
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,127.49,78.94
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,50.59,12.46
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,29.33,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,87.38,47.21
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,144.87,97.9
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,215.98,157.92
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,280.12,213.74
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,351.08,273.73
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,416.09,326.94
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,483.44,379.66
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,545.83,426.67
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,609.33,472.58
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,666.55,513.22
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,723.21,550.96
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,773.82,582.51
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,817.35,608.71
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,859.78,634.08
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,899.69,657.43
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,933.03,676.26
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,963.24,692.99
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,986.83,707.49
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,1006.82,719.88
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,1021.35,728.16
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,1032.07,734.2
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,1035.6,736.17
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,1035.16,735.89
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,1028.24,730.9
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,1017.4,723.66
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,999.77,713.73
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,978.43,701.57
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,951.01,684.17
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,920.22,664.64
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,882.92,643.03
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,842.88,619.39
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,795.79,589.49
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,751.67,561.29
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,697.48,526.44
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,642.38,488.81
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,581.41,444.45
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,520.81,398.93
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,453.64,347.51
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,388.97,296.09
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,319.87,239.26
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,255.31,184.57
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,183.25,125.08
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,122.47,74.59
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,48.27,6.93
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,26.79,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,76.85,40.82
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,132.46,89.45
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,201.26,146.97
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,265.95,202.42
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,339.09,263.78
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,402.91,317.05
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,470.39,371.42
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,533.15,419.98
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,596.61,467.45
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,652.84,508.48
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,708.61,547.05
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,759.43,579.38
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,808.89,610.08
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,844.93,632.02
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,884.09,655.92
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,916.77,675.2
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,946.39,692.35
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,969.49,706.26
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,989.07,717.94
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,1002.46,724.59
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,1012.1,728.96
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,1015.48,730.58
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,1015.0,729.91
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,1008.16,724.25
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,997.51,716.36
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,979.23,704.47
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,957.38,690.45
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,929.73,673.1
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,898.88,653.73
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,862.45,630.66
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,823.4,605.76
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,782.38,579.37
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,733.86,547.61
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,679.62,512.3
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,624.66,474.08
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,563.37,429.02
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,502.85,383.26
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,438.05,333.0
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,374.9,282.47
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,304.57,225.36
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,240.42,171.84
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,170.41,114.94
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,111.99,67.19
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,44.47,0.22
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,14.18,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,30.56,15.2
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,64.63,45.23
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,100.36,75.29
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,137.66,106.9
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,177.53,140.21
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,214.95,170.83
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,253.54,201.54
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,289.71,229.51
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,326.23,257.01
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,360.13,281.41
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,394.11,305.04
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,424.95,325.09
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,455.67,344.26
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,480.22,359.58
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,504.32,374.27
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,524.77,386.39
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,544.48,397.85
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,602.84,438.98
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,675.85,488.61
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,829.8,597.27
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,972.97,689.09
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,975.61,691.84
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,974.66,693.97
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,915.98,657.96
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,844.49,610.36
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,822.81,597.5
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,799.0,582.7
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,843.45,616.94
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,867.63,634.21
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,830.06,611.35
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,790.14,587.17
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,733.97,550.33
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,681.76,515.32
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,627.63,478.14
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,573.53,439.96
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,421.28,325.41
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,282.29,218.11
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,241.17,186.63
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,201.62,155.31
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,160.58,121.95
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,121.99,90.12
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,83.67,58.95
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,49.23,30.62
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,22.21,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,21.4,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,59.67,30.09
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,110.63,74.93
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,173.47,126.5
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,124.79,94.35
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,51.13,36.88
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,31.56,20.64
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.37
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,28.32,17.76
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,44.62,30.98
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,121.61,92.91
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,202.8,156.13
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,214.07,163.9
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,225.36,171.84
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,362.79,277.03
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,509.43,383.73
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,552.58,412.88
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,596.48,442.71
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,778.64,574.42
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,943.18,682.17
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,960.95,689.99
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,966.78,691.87
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,969.86,693.65
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,969.34,693.33
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,963.07,689.56
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,953.21,683.71
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,936.11,673.4
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,923.35,666.04
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,896.84,648.56
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,867.26,629.28
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,830.54,606.55
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,791.43,582.11
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,746.48,553.49
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,699.93,523.43
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,646.79,488.82
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,593.18,451.7
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,535.14,409.42
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,476.54,365.36
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,411.34,315.02
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,349.41,265.54
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,281.23,210.0
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,219.69,158.56
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,151.23,102.86
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,94.54,56.33
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,37.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,21.84,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,61.3,29.2
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,114.33,76.71
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,179.76,130.69
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,242.2,184.07
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,311.82,242.84
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,234.21,185.02
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,118.65,91.33
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,149.3,115.55
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,181.03,140.08
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,199.91,154.23
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,219.01,168.39
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,266.93,204.83
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,307.63,235.2
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,432.31,330.29
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,552.52,418.9
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,573.5,431.96
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,593.51,444.62
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,536.9,401.53
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,463.37,346.12
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,742.15,555.52
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,976.52,714.62
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,811.09,599.27
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,606.46,447.98
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,637.36,471.3
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,680.28,501.45
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,673.12,496.99
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,664.35,491.69
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,620.89,461.02
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,565.64,422.05
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,577.58,432.35
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,573.7,431.25
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,653.38,494.17
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,704.07,533.63
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,650.35,496.89
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,596.13,458.04
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,536.93,413.53
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,477.5,367.68
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,412.11,316.32
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,350.01,266.0
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,281.37,209.58
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,219.38,157.42
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,150.25,101.1
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,93.76,54.4
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,36.27,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,20.81,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,57.86,25.95
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,111.56,74.48
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,177.14,128.16
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,241.79,182.73
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,315.56,244.54
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,378.95,297.44
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,446.63,352.24
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,511.4,403.56
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,579.47,456.05
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,633.28,495.85
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,688.87,535.41
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,742.03,571.21
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,794.63,605.96
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,836.67,632.24
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,869.81,651.98
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,903.91,672.79
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,935.27,691.56
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,958.49,705.91
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,978.24,718.01
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,993.33,725.97
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,1004.75,731.62
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,1007.92,733.13
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,1007.21,732.3
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,999.63,725.62
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,988.24,716.67
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,970.75,705.1
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,949.66,691.5
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,921.71,673.92
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,890.57,654.23
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,853.45,630.26
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,813.72,604.43
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,768.17,574.4
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,725.42,546.07
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,671.79,510.45
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,617.38,471.87
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,555.73,425.78
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,494.95,379.04
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,428.67,327.71
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,366.36,277.56
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,295.62,219.18
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,231.42,164.83
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,160.03,106.33
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,101.41,56.75
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,34.9,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,19.93,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,55.31,22.98
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,109.34,72.83
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,174.74,126.35
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,238.2,179.89
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,315.16,244.19
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,377.92,296.64
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,444.94,350.98
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,510.75,403.08
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,580.19,456.55
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,634.0,496.46
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,689.4,535.93
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,741.7,571.31
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,793.28,605.62
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,835.3,632.22
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,868.45,652.34
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,901.74,672.69
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,932.2,690.96
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,955.34,705.35
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,975.0,717.48
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,988.1,724.18
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,997.48,728.54
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,1000.07,729.72
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,998.85,728.57
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,991.31,721.93
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,980.01,713.02
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,962.19,701.48
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,940.86,687.76
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,913.22,669.92
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,882.43,650.04
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,845.31,625.55
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,805.67,599.49
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,764.59,572.46
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,716.15,540.03
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,661.78,503.81
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,606.82,464.54
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,545.76,418.74
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,485.62,372.34
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,420.83,321.36
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,357.93,270.31
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,287.98,212.76
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,224.66,159.38
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,153.34,101.36
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,95.16,51.91
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,32.72,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.24,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,10.19,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,22.74,12.41
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,35.3,23.13
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,51.01,36.26
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,66.86,49.3
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,77.22,57.65
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,87.65,65.85
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,101.6,76.74
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,115.61,87.51
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,241.48,187.89
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,381.6,295.71
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,498.21,384.61
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,626.22,479.16
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,738.73,561.4
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,850.96,636.92
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,884.01,656.35
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,914.32,674.2
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,937.13,688.08
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,956.64,699.82
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,967.36,704.67
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,983.12,712.96
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,899.07,656.74
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,790.07,578.17
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,891.14,652.28
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,964.95,700.45
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,835.15,613.32
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,679.25,500.46
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,637.65,471.96
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,596.27,442.76
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,600.61,447.95
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,600.38,449.58
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,564.63,424.85
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,527.71,399.1
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,445.55,338.9
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,361.68,276.5
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,323.63,248.12
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,285.94,219.27
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,245.26,188.12
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,210.93,160.95
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,167.37,125.6
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,126.23,91.61
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,84.88,57.82
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,45.31,23.9
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,18.44,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,13.51,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,32.05,9.22
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,74.84,49.97
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,120.86,87.81
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,167.22,126.67
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,218.99,169.69
