Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,265.74,208.58
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,314.98,248.66
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,361.25,284.98
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,408.38,321.06
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,438.42,342.59
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,465.76,361.51
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,521.24,402.24
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,579.02,443.77
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,568.9,433.67
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,541.04,411.06
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,728.13,551.72
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,904.26,672.17
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,919.86,680.75
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,939.67,693.36
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,895.99,662.12
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,826.01,610.11
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,791.53,584.71
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,742.88,549.51
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,765.42,565.19
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,773.9,571.06
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,716.28,531.44
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,671.67,500.42
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,713.96,533.59
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,738.43,553.87
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,700.75,527.66
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,661.96,500.78
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,675.73,513.59
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,674.05,514.84
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,571.9,439.62
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,475.99,367.8
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,425.66,329.85
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,376.17,291.45
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,351.34,271.37
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,322.12,245.91
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,255.29,190.72
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,195.1,140.09
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,127.12,84.97
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,73.4,38.21
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,25.97,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.46,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.92,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.85,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,38.55,26.3
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,72.61,54.07
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,131.17,101.57
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,191.95,150.13
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,257.55,202.0
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,317.62,248.71
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,333.6,259.99
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,349.44,271.13
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,500.39,389.44
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,658.89,509.29
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,677.35,522.0
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,694.59,534.22
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,844.0,648.22
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,972.37,737.84
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,801.8,613.61
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,601.25,458.66
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,798.08,612.69
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,960.37,730.21
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,942.81,717.7
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,921.85,703.69
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,682.44,528.56
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,422.67,325.36
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,374.2,288.9
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,327.14,252.79
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,345.97,269.08
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,371.05,289.83
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,504.27,399.29
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,593.66,472.0
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,536.46,426.47
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,479.38,380.25
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,413.56,326.26
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,350.94,273.29
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,283.36,215.2
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,221.41,160.67
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,148.91,99.71
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,88.58,43.33
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,30.4,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,27.09,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,79.83,18.06
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,144.06,95.18
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,220.85,162.47
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,288.69,223.77
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,363.89,289.94
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,430.29,347.83
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,499.79,406.06
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,563.64,457.07
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,624.84,504.17
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,682.42,546.96
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,739.19,585.65
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,789.49,618.7
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,837.85,649.67
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,880.27,675.85
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,919.88,699.65
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,953.67,719.51
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,984.07,736.93
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,1007.09,750.34
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1026.28,761.25
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,1039.24,767.14
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,1048.12,770.52
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,1050.74,771.51
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,1049.23,770.04
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,1040.61,763.22
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,1027.92,754.01
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,1009.38,742.13
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,987.01,727.93
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,958.13,709.54
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,925.81,688.96
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,887.17,664.11
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,845.68,637.24
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,798.33,606.14
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,748.91,573.27
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,693.97,536.75
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,638.05,497.14
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,575.08,449.66
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,515.45,403.04
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,446.66,347.85
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,380.59,292.86
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,307.22,230.72
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,240.22,172.32
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,163.88,108.34
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,99.64,44.99
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,34.28,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,26.28,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,77.49,11.57
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,141.8,93.1
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,218.56,159.78
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,285.69,220.03
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,359.94,284.85
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,426.77,341.87
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,496.83,399.14
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,559.68,448.66
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,619.65,494.23
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,676.61,536.41
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,732.8,574.65
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,782.58,606.35
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,830.36,636.02
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,872.62,663.14
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,912.16,688.14
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,944.91,707.4
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,974.23,724.31
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,997.33,737.07
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,1016.67,747.44
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,1029.02,753.36
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,1037.35,756.86
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,1039.89,758.31
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,1038.37,757.37
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,1030.02,750.76
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,1017.72,741.83
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,998.41,730.01
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,975.37,715.91
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,946.64,698.57
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,914.62,679.01
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,875.7,654.32
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,834.05,627.62
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,786.1,596.61
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,736.44,563.93
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,684.97,530.17
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,628.02,489.38
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,564.82,441.61
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,502.45,392.87
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,433.19,337.8
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,367.04,283.14
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,295.31,222.23
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,229.27,164.79
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,153.69,101.64
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,90.0,37.11
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,30.86,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,15.36,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,42.66,0.34
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,94.12,63.06
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,152.41,113.01
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,205.84,160.16
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,265.01,211.52
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,321.07,259.36
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,382.29,310.13
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,397.6,322.14
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,394.14,318.26
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,476.43,382.98
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,556.64,444.48
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,666.18,528.58
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,777.37,609.08
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,734.92,574.49
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,669.39,520.86
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,605.97,470.62
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,533.95,413.17
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,555.45,428.37
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,576.49,442.72
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,599.56,459.01
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,622.04,474.78
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,607.36,463.29
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,591.72,451.32
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,480.53,367.9
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,356.57,273.19
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,491.53,378.78
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,621.51,476.66
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,657.19,504.34
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,699.23,536.32
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,748.25,576.5
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,775.88,598.28
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,715.61,555.79
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,653.68,511.37
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,604.19,475.11
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,553.52,437.02
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,493.34,389.7
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,435.49,343.19
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,371.68,292.03
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,311.26,241.96
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,245.87,186.79
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,186.85,135.89
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,119.42,79.74
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,63.73,22.73
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,22.52,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.77,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,9.27,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,24.65,13.93
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,40.63,28.04
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,59.67,44.22
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,78.67,60.06
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,97.92,75.72
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,117.27,91.09
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,155.38,121.5
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,202.93,158.84
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,314.64,247.44
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,438.17,341.93
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,426.64,330.37
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,420.27,322.96
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,385.77,295.56
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,358.97,273.72
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,467.87,355.3
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,568.44,427.72
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,560.64,419.44
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,551.09,410.67
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,438.04,327.42
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,337.48,251.65
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,409.17,305.59
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,481.13,358.02
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,729.78,541.72
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,929.97,676.96
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,770.52,567.92
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,605.27,448.53
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,559.04,417.72
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,526.04,394.87
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,528.0,397.58
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,515.38,389.8
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,599.8,456.13
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,659.7,502.85
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,605.36,464.33
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,551.21,425.57
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,490.74,380.24
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,431.98,334.8
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,366.17,282.59
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,304.66,232.34
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,234.52,174.65
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,175.15,124.88
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,109.4,71.73
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,53.74,14.79
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,19.27,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.86,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.55,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,14.83,6.06
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,24.12,14.36
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,35.29,23.98
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,46.47,33.48
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,58.66,43.64
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,71.09,53.81
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,176.8,141.04
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,297.49,237.41
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,346.25,274.79
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,397.45,313.6
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,389.82,305.34
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,366.94,285.64
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,485.12,377.26
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,612.06,471.84
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,643.97,492.87
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,675.13,513.73
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,667.73,506.82
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,657.58,498.22
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,683.03,515.94
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,707.46,532.62
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,674.12,507.55
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,639.37,481.72
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,671.08,505.49
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,700.52,527.08
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,640.86,483.28
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,568.85,430.88
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,628.07,476.97
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,679.7,516.23
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,735.92,560.17
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,770.76,586.12
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,575.49,443.86
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,383.87,297.02
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,393.35,306.77
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,387.16,303.41
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,344.03,269.77
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,301.83,236.39
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,256.19,200.1
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,212.09,164.06
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,165.74,125.49
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,122.52,88.86
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,76.84,50.87
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,35.04,5.14
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,13.64,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,9.05,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,40.81,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,97.84,62.56
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,165.39,119.72
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,226.86,172.6
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,297.36,232.37
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,359.8,284.89
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,426.78,339.34
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,486.24,386.33
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,547.6,433.26
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,482.58,379.93
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,377.89,294.99
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,406.87,316.11
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,435.47,336.07
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,437.27,335.13
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,436.89,332.62
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,666.1,505.98
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,887.18,656.87
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,909.82,668.9
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,929.24,680.53
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,945.81,689.0
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,950.79,690.02
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,842.84,618.02
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,699.9,515.01
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,650.14,480.37
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,586.25,434.99
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,762.79,566.44
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,900.79,659.98
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,651.38,486.79
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,382.06,285.76
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,338.07,255.03
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,295.26,223.72
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,290.34,220.99
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,284.51,217.39
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,449.81,347.62
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,560.43,431.17
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,500.24,385.12
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,441.53,339.83
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,375.31,287.99
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,313.22,237.67
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,244.33,180.7
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,183.02,129.05
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,114.16,73.08
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,55.31,3.94
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,19.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,31.96,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,89.32,56.75
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,152.33,110.21
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,212.58,161.4
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,285.11,222.15
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,347.15,273.85
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,414.01,327.52
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,474.96,374.14
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,538.5,420.68
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,507.4,393.67
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,453.08,349.1
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,593.82,452.56
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,745.5,554.13
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,783.03,576.82
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,821.88,601.55
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,853.7,620.99
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,882.79,638.67
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,905.48,653.53
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,925.03,666.54
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,945.47,679.54
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,954.29,685.18
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,956.43,686.95
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,954.96,686.64
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,947.81,681.51
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,937.1,674.3
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,918.72,663.13
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,904.5,654.82
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,876.74,638.21
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,845.97,619.65
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,808.41,597.24
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,768.57,573.02
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,720.63,542.09
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,671.61,509.9
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,617.72,473.06
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,565.69,435.9
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,505.19,390.6
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,446.21,344.94
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,379.37,291.82
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,316.61,240.27
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,247.47,182.82
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,185.86,130.61
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,115.78,73.21
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,55.87,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,19.53,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,41.18,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,108.54,67.32
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,180.92,129.87
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,245.52,185.88
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,319.04,248.27
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,383.48,302.12
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,452.16,357.22
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,512.4,404.13
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,576.16,451.9
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,632.71,493.41
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,689.05,533.03
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,738.8,566.28
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,787.21,598.16
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,828.83,624.28
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,861.57,644.14
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,894.19,663.85
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,923.9,681.51
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,946.6,695.48
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,965.83,707.28
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,979.9,714.43
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,990.29,719.35
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,992.56,720.62
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,990.97,719.64
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,983.08,713.37
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,971.4,704.87
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,952.22,693.09
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,929.52,679.15
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,900.66,661.23
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,868.71,641.26
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,830.97,616.97
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,790.75,590.9
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,744.34,560.64
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,701.05,532.2
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,424.08,329.1
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,153.25,116.39
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,343.77,269.61
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,466.77,361.66
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,398.95,307.04
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,336.27,255.44
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,263.87,194.75
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,199.52,139.7
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,125.78,78.53
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,62.66,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,21.77,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
