Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,38.33,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,105.74,64.37
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,178.85,127.92
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,244.43,184.91
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,319.83,249.35
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,384.06,303.66
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,450.94,358.03
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,513.19,406.93
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,577.25,455.33
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,527.68,414.76
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,446.47,349.08
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,613.78,478.13
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,776.22,593.81
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,816.69,618.42
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,854.73,641.89
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,885.59,660.58
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,913.37,677.14
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,935.35,690.87
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,953.89,702.42
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,965.58,708.51
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,973.55,712.34
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,975.29,713.32
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,973.25,712.03
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,863.13,637.94
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,719.64,534.24
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,837.63,622.37
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,912.91,672.91
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,718.1,539.11
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,505.68,381.17
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,524.43,397.49
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,526.88,401.08
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,617.84,472.66
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,679.13,520.12
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,624.95,481.81
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,570.51,442.15
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,509.96,395.78
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,449.36,348.07
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,381.83,294.42
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,318.46,242.25
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,247.21,182.65
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,184.35,129.2
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,97.76,61.19
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,26.38,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,21.97,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,83.29,50.24
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,146.8,105.19
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,208.47,157.27
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,283.05,219.63
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,346.3,272.63
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,414.56,327.99
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,477.84,377.93
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,544.49,428.82
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,600.14,469.39
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,656.06,508.77
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,705.62,540.49
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,751.39,568.01
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,791.91,592.34
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,830.34,614.78
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,863.87,634.01
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,894.77,651.29
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,917.45,664.97
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,936.88,676.69
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,946.55,680.91
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,961.01,688.39
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,806.86,587.72
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,628.35,460.3
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,579.34,426.78
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,544.2,401.38
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,748.6,552.44
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,905.98,658.1
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,878.83,640.16
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,848.55,621.8
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,812.12,599.22
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,778.99,578.68
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,732.97,549.03
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,685.24,517.78
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,631.34,481.48
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,577.0,442.71
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,516.59,397.29
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,457.19,351.11
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,389.69,297.83
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,327.59,246.85
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,256.65,188.01
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,193.54,134.41
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,119.85,72.74
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,56.28,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,39.22,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,108.42,63.17
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,184.65,131.39
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,251.44,189.86
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,326.23,254.17
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,392.12,309.99
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,461.99,366.69
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,524.74,415.91
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,589.08,464.41
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,644.82,505.76
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,700.06,544.49
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,744.34,573.75
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,791.65,604.78
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,831.57,629.65
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,868.9,652.47
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,899.8,671.08
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,927.51,687.51
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,949.14,699.89
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,967.18,710.0
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,978.01,715.49
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,985.01,718.66
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,986.3,719.35
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,983.75,717.74
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,973.52,711.68
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,959.58,703.36
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,940.64,691.52
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,918.25,677.51
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,888.91,657.88
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,856.58,636.3
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,818.44,612.91
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,777.94,587.63
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,735.47,559.48
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,685.98,525.99
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,630.58,487.52
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,574.93,446.73
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,512.82,399.09
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,452.19,351.13
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,385.88,298.01
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,322.11,245.12
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,249.52,184.04
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,185.59,129.33
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,112.67,67.73
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,44.05,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,23.58,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,84.6,47.09
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,153.04,107.45
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,215.36,160.9
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,287.35,222.08
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,349.5,274.9
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,416.45,330.03
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,476.24,378.17
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,538.3,426.63
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,492.37,388.47
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,419.36,328.4
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,307.5,240.04
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,177.62,135.38
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,287.63,221.49
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,394.16,302.09
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,466.64,355.67
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,528.94,401.02
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,543.28,410.95
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,557.02,420.66
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,516.65,388.75
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,460.58,345.7
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,577.2,433.85
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,693.27,518.65
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,656.72,490.34
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,619.5,462.29
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,768.89,576.04
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,886.26,657.39
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,857.36,637.83
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,825.65,617.26
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,670.56,508.3
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,503.31,382.52
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,323.43,247.75
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,150.16,112.42
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,387.63,303.21
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,557.18,433.09
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,496.27,385.17
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,438.62,339.35
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,372.02,285.57
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,309.64,233.6
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,237.22,173.33
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,173.9,119.88
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,103.34,60.41
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,36.8,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,14.67,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,70.8,38.29
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,131.11,92.56
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,191.48,143.35
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,263.25,203.62
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,326.78,257.14
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,393.86,312.18
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,455.4,361.59
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,520.21,412.13
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,574.61,453.14
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,629.44,493.38
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,678.67,528.1
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,724.3,558.68
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,602.17,463.89
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,436.99,333.66
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,654.23,500.37
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,862.69,646.28
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,884.19,658.33
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,902.57,669.53
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,614.1,465.92
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,263.88,198.02
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,442.13,334.82
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,594.35,446.3
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,573.88,430.37
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,552.82,414.92
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,505.87,380.28
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,459.54,345.96
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,645.19,488.42
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,794.17,595.58
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,585.55,445.8
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,378.01,288.52
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,498.74,385.22
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,605.0,466.23
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,550.82,426.12
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,497.42,386.64
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,429.18,334.35
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,369.13,287.05
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,304.47,235.57
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,245.54,187.44
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,172.51,127.89
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,116.45,82.12
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,63.41,37.15
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.24,4.97
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,28.84,17.62
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,45.99,32.23
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,63.07,46.59
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,81.18,61.69
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,99.32,76.54
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,107.55,82.94
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,115.93,89.34
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,141.17,109.42
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,166.85,129.59
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,149.34,115.0
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,132.17,100.83
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,181.76,139.92
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,232.7,179.21
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,175.48,133.98
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,119.71,89.81
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,360.47,278.62
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,607.64,457.1
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,338.87,259.71
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,76.46,55.25
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,72.72,52.62
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,68.98,49.66
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,76.93,55.86
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,84.87,62.03
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,146.93,110.79
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,211.22,160.32
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,108.5,80.84
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.08,4.11
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,16.26,7.53
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,20.44,10.95
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,17.64,8.71
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.85,6.47
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,10.67,3.1
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,19.69,6.71
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,35.49,23.18
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,58.05,42.51
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,80.77,61.8
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,104.58,81.89
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,129.33,102.54
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,160.33,127.79
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,186.54,148.72
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,168.01,133.06
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,155.85,122.49
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,191.83,151.17
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,228.87,180.23
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,200.9,157.28
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,172.8,134.3
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,192.97,149.93
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,213.4,165.56
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,207.77,160.88
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,202.19,156.33
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,235.46,182.1
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,269.17,207.84
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,157.6,120.73
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,52.17,36.56
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,147.29,112.86
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,247.79,191.47
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,237.07,183.02
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,226.43,174.9
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,184.16,141.93
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,142.75,109.32
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,128.95,98.61
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,115.22,87.86
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,99.09,75.12
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,83.08,62.37
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,90.16,68.46
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,97.54,74.82
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,84.97,64.7
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,72.44,54.51
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,58.94,43.47
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,45.55,32.31
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,33.43,22.0
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,21.34,11.63
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,12.05,2.76
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,6.42
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.5
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.52
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,83.1,64.15
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,113.05,88.59
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,127.21,99.91
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,141.43,111.19
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,169.48,133.47
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,198.14,155.93
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,210.57,165.1
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,223.13,174.34
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,212.8,165.45
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,202.45,156.66
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,143.11,109.7
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,85.8,63.86
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,171.64,132.21
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,261.14,201.34
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,263.71,203.0
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,266.28,204.96
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,301.01,231.81
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,322.85,248.66
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,257.97,198.9
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,208.48,160.52
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,353.55,275.66
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,472.6,367.12
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,286.59,224.44
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,97.51,73.45
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,96.66,73.18
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,95.87,72.74
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,221.65,176.92
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,335.72,268.31
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,283.05,225.93
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,241.75,192.41
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,198.25,156.85
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,157.24,122.63
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,139.28,105.59
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,113.32,80.74
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,60.64,32.61
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,11.47,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,12.52,1.12
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,25.07,14.77
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,41.52,29.09
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,58.12,43.36
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,75.75,58.4
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,93.4,73.22
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,95.43,74.66
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,97.76,76.27
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,107.34,83.81
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,116.97,91.29
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,87.88,67.09
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,60.5,44.38
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,249.42,198.84
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,440.84,347.12
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,459.29,359.32
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,477.39,371.89
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,440.94,342.69
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,388.86,301.82
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,391.29,303.52
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,393.49,304.91
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,206.74,161.07
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,31.65,20.2
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,49.36,34.7
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,67.1,49.12
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,99.25,75.12
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,132.61,101.93
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,92.98,70.18
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,54.92,39.43
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,35.33,23.48
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,27.41,17.07
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,39.03,26.75
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,22.28,12.95
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.24,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,55.82,18.21
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,125.02,87.54
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,183.83,138.57
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,255.78,200.18
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,147.09,116.78
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.1,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,7.42,0.56
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,8.35,1.33
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,13.92,5.94
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,19.51,10.51
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,67.51,49.87
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,117.01,89.8
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,110.53,84.2
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,104.13,78.8
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,156.61,120.65
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,210.57,162.94
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,214.07,165.14
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,217.6,167.51
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,180.17,138.17
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,143.38,109.18
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,139.92,106.56
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,136.49,103.91
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,95.86,71.73
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,56.81,40.49
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,72.21,52.89
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,87.69,65.27
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,82.93,61.7
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,78.24,58.18
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,98.68,74.84
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,120.0,92.19
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,64.67,47.55
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,12.05,4.35
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,10.66,3.22
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,9.26,2.07
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,149.57,117.67
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,260.13,200.96
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,191.24,142.66
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,132.49,93.04
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,70.33,34.55
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,13.94,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,8.8,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,17.62,8.48
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,29.71,19.03
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,41.82,29.51
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,55.2,40.95
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,68.72,52.34
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,64.73,48.94
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,61.39,46.04
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,84.39,65.07
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,108.01,84.38
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,138.97,109.33
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,170.44,134.33
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,194.14,153.21
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,218.29,172.34
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,207.0,162.9
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,195.69,153.54
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,150.25,116.98
