Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,106.05,81.18
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,164.05,128.11
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,223.81,175.73
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,240.52,188.96
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,257.33,202.33
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,226.71,178.02
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,196.48,153.96
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,213.58,167.9
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,230.78,181.85
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,201.62,158.35
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,172.94,135.23
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,149.51,116.63
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,126.38,98.13
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,114.13,88.43
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,101.93,78.7
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,163.66,130.55
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,220.03,177.32
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,190.17,152.84
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,161.25,128.97
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,130.85,103.73
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,101.59,79.04
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,71.57,53.42
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,40.9,27.4
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,22.3,7.76
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.77,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.4,0.65
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,9.72,2.68
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,12.04,4.68
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,22.26,13.39
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,32.49,22.01
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,50.67,37.29
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,68.87,52.46
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,86.47,66.97
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,104.51,81.75
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,111.28,87.12
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,118.07,92.52
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,64.26,47.89
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,55.41,40.41
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,99.26,76.38
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,98.77,75.74
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,98.28,75.17
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,130.02,100.93
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,162.4,126.99
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,129.05,100.11
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,96.35,73.63
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,96.35,73.73
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,96.37,73.82
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,99.8,76.58
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,103.27,79.38
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,74.05,55.61
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,45.57,32.25
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,67.02,50.12
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,89.06,68.46
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,63.73,47.64
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,39.01,27.14
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,33.42,22.52
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,27.83,17.85
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,22.72,13.56
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,17.61,9.2
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,12.5,4.8
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.36
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,10.66,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,21.35,11.6
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,36.59,25.17
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,52.2,38.79
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,68.83,53.19
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,85.47,67.38
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,189.73,155.49
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,293.78,241.15
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,280.45,228.9
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,251.54,203.96
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,296.98,240.33
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,355.23,285.79
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,307.47,245.93
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,267.86,212.59
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,415.6,330.53
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,570.34,447.62
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,530.9,415.6
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,502.09,392.37
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,468.15,365.12
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,419.02,326.5
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,306.76,240.26
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,187.55,145.95
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,447.42,353.74
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,669.1,519.46
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,616.87,479.2
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,565.21,440.72
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,449.06,352.69
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,338.02,266.08
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,284.06,224.2
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,221.6,174.8
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,389.54,313.1
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,518.63,415.5
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,406.62,327.31
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,307.62,248.32
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,269.43,217.66
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,232.12,186.86
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,192.58,153.76
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,160.33,125.89
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,118.61,89.97
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,79.92,56.2
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,34.21,11.41
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,7.87,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,15.76,7.05
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,26.45,16.67
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,37.16,26.02
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,48.34,35.69
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,59.78,45.41
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,192.22,157.55
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,339.79,277.77
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,211.34,172.39
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,71.68,54.43
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,43.69,30.96
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,15.79,7.54
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,54.9,39.88
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,94.52,72.01
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,109.13,83.49
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,123.86,94.98
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,357.35,282.33
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,596.13,460.89
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,565.65,435.24
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,547.52,420.23
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,518.38,398.08
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,488.55,375.38
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,720.57,553.11
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,909.94,682.96
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,892.24,669.72
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,871.23,656.37
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,844.31,639.05
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,814.47,619.73
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,742.92,570.74
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,664.76,515.73
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,428.19,337.7
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,212.6,165.93
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,191.48,150.34
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,163.39,128.4
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,141.33,110.75
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,119.75,93.23
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,96.74,74.42
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,74.55,56.02
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,53.67,38.42
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,32.66,20.45
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,15.78,1.93
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,59.35,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,139.88,95.27
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,202.77,153.64
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,276.57,219.22
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,339.96,275.97
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,408.48,335.25
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,466.21,383.48
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,527.96,432.99
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,582.78,475.96
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,637.68,517.61
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,684.89,550.86
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,730.76,582.16
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,771.45,610.03
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,810.04,636.02
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,840.94,655.01
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,868.94,671.76
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,883.87,679.25
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,902.66,689.53
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,916.12,696.48
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,926.15,701.21
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,929.02,702.14
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,928.3,700.84
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,919.63,694.76
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,907.45,686.53
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,890.08,674.93
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,869.46,661.25
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,553.48,434.9
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,203.88,158.24
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,124.18,95.81
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,49.3,35.03
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,104.22,80.23
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,163.43,128.32
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,146.56,115.03
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,130.08,102.06
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,112.47,87.86
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,94.97,73.55
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,76.71,58.51
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,58.45,43.19
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,41.77,28.96
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,25.08,14.49
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,12.52,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,50.52,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,119.11,80.44
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,181.01,136.84
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,254.07,200.64
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,316.87,255.61
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,385.29,313.42
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,417.3,340.19
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,440.82,358.84
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,529.96,427.21
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,622.03,494.44
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,670.54,526.61
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,715.15,554.16
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,756.28,579.02
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,795.51,601.92
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,737.96,558.79
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,659.57,498.55
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,783.97,589.21
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,901.58,664.94
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,913.06,669.91
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,921.09,674.26
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,923.35,676.36
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,922.12,676.42
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,914.77,671.41
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,903.98,664.36
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,885.92,653.24
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,864.7,640.21
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,836.62,623.99
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,805.79,605.73
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,768.56,581.76
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,729.3,556.2
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,678.18,521.97
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,624.23,483.6
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,569.39,444.36
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,515.06,404.27
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,450.16,354.35
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,388.39,305.33
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,320.16,250.12
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,256.36,196.94
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,185.72,137.93
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,125.66,86.69
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,56.44,13.59
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,50.02,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,118.45,78.85
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,179.44,134.9
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,252.43,198.28
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,316.19,254.3
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,385.64,313.54
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,447.31,364.38
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,511.99,415.79
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,567.59,459.03
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,623.76,501.38
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,673.6,536.72
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,719.74,567.04
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,760.71,593.89
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,799.72,618.94
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,832.58,639.6
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,862.87,658.34
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,885.23,672.49
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,904.43,684.56
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,923.08,694.98
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,930.67,697.96
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,933.04,698.63
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,931.81,697.05
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,924.57,690.67
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,913.78,682.13
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,896.26,670.59
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,875.44,656.97
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,848.14,637.79
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,817.92,616.74
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,787.05,596.13
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,747.47,569.39
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,702.37,538.92
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,655.8,507.03
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,602.29,468.12
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,548.59,427.83
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,488.36,380.9
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,429.44,333.55
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,363.23,280.29
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,299.63,227.19
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,227.49,166.46
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,164.58,111.2
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,71.32,13.93
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,57.52,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,155.2,100.07
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,220.7,164.02
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,296.63,231.61
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,361.77,289.94
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,431.6,349.96
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,493.17,400.5
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,552.56,447.1
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,607.75,489.04
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,662.75,528.35
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,711.83,559.67
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,759.4,588.82
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,800.63,612.96
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,839.43,634.81
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,871.18,651.85
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,899.81,666.58
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,922.35,678.44
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,941.37,688.01
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,953.27,693.04
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,961.33,695.76
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,963.91,696.51
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,962.64,695.03
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,954.82,690.28
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,943.23,683.36
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,925.59,672.03
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,904.43,658.62
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,876.73,639.81
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,845.92,619.12
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,808.41,596.43
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,768.45,571.9
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,722.04,541.58
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,674.07,509.82
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,620.04,471.89
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,569.58,434.35
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,507.43,387.67
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,446.67,340.41
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,378.2,286.26
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,313.88,233.21
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,238.97,171.08
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,173.29,113.93
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,75.14,10.27
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,54.52,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,147.12,92.32
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,212.74,156.41
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,289.03,223.36
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,354.24,281.08
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,424.33,340.78
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,485.64,391.62
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,548.65,441.79
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,605.12,483.7
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,656.88,520.16
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,705.39,550.94
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,752.42,579.6
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,793.93,608.7
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,833.13,635.9
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,864.55,656.21
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,892.91,674.25
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,916.12,689.72
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,935.91,702.99
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,949.0,710.73
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,958.42,716.14
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,961.47,718.29
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,960.73,718.09
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,953.0,713.35
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,941.55,706.27
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,924.08,694.98
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,903.12,681.43
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,875.23,663.39
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,844.29,643.21
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,806.52,618.77
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,766.31,592.39
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,720.17,560.45
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,677.36,530.59
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,622.5,490.29
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,567.3,448.04
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,505.43,398.62
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,445.0,348.91
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,375.33,291.93
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,310.0,236.38
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,234.69,172.18
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,171.77,115.56
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,73.52,6.02
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,20.71,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,52.32,31.16
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,86.47,63.74
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,122.87,95.58
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,158.28,126.57
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,195.08,158.18
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,228.34,185.85
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,262.07,213.17
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,292.76,237.67
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,323.38,261.62
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,350.34,282.32
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,377.13,302.6
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,604.76,486.69
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,826.53,652.31
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,858.78,672.87
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,888.11,692.13
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,909.77,707.03
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,928.0,719.61
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,938.77,725.56
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,945.79,729.02
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,947.02,729.46
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,944.53,727.47
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,935.8,720.08
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,923.45,710.33
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,904.02,696.62
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,881.26,680.69
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,852.78,659.69
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,821.43,636.74
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,783.06,610.78
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,742.49,583.03
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,700.39,552.95
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,651.53,517.53
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,596.56,474.98
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,541.62,431.3
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,478.21,380.15
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,417.07,329.49
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,350.51,274.35
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,286.94,220.01
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,210.72,155.04
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,145.82,97.83
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,63.38,0.42
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,25.33,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,68.96,40.35
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,135.02,98.53
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,209.39,160.89
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,269.56,213.59
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,336.71,271.63
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,406.62,330.92
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,479.9,392.1
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,536.33,439.24
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,593.85,486.57
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,320.36,266.76
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.42,0.56
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,23.22,13.78
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,39.05,26.93
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,71.72,53.92
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,105.26,81.39
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,140.3,109.92
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,176.09,138.83
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,208.76,164.94
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,241.95,191.21
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,352.95,281.14
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,466.59,371.1
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,538.08,428.59
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,621.31,493.85
