Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,768.13,611.67
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,881.91,696.56
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,618.01,496.85
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,334.79,266.88
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,300.19,240.41
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,266.47,213.88
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,222.74,178.54
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,172.26,137.34
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,392.04,323.75
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,545.44,449.41
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,488.26,401.83
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,431.77,353.81
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,362.02,293.2
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,297.14,235.13
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,226.62,171.87
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,164.6,113.29
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,70.59,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,58.5,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,157.03,93.82
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,228.14,173.19
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,309.16,248.61
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,377.83,312.68
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,451.3,378.68
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,511.74,431.86
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,576.6,486.53
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,634.25,533.77
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,691.55,578.67
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,742.19,615.35
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,791.16,650.07
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,833.24,678.38
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,872.7,704.24
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,905.75,725.38
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,935.54,743.96
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,959.09,758.95
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,978.95,771.46
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,992.17,778.44
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,1001.41,782.76
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,1004.35,784.29
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,1003.26,783.23
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,994.82,775.76
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,982.44,765.79
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,964.41,753.15
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,942.67,738.06
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,914.2,718.62
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,882.44,696.88
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,844.2,670.13
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,803.29,641.34
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,754.19,606.51
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,703.73,570.22
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,647.95,528.8
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,595.65,487.55
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,531.83,435.28
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,469.25,382.3
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,397.36,320.78
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,329.71,260.63
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,250.95,190.62
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,181.79,125.34
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,77.33,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,54.67,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,146.64,83.42
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,217.25,163.07
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,297.6,236.1
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,365.26,298.22
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,437.92,362.41
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,500.79,415.8
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,565.1,468.04
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,618.21,511.18
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,674.86,555.54
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,724.7,590.84
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,772.99,624.37
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,814.55,651.72
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,853.6,676.84
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,886.59,697.68
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,916.41,716.15
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,939.06,729.55
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,958.12,740.52
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,971.96,748.0
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,981.97,753.01
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,984.47,754.48
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,983.01,753.5
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,974.93,747.27
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,962.99,738.62
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,945.36,727.17
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,924.1,713.36
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,895.37,693.49
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,863.49,671.45
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,825.67,646.04
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,785.3,618.62
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,738.54,586.22
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,690.24,552.22
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,634.75,511.42
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,582.81,470.99
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,520.04,420.22
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,458.63,368.89
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,387.91,309.99
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,321.46,252.19
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,243.4,183.55
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,175.1,119.51
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,74.4,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,47.5,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,127.65,67.67
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,196.48,146.14
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,274.86,217.17
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,340.59,277.46
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,411.61,340.25
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,472.37,391.9
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,534.93,442.67
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,590.9,487.88
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,646.86,531.71
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,690.17,562.18
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,736.66,594.64
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,776.75,622.47
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,814.57,648.37
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,846.33,668.35
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,875.1,686.03
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,897.18,700.93
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,915.9,713.54
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,929.2,720.99
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,938.89,726.03
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,940.83,727.21
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,939.05,725.98
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,929.97,718.37
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,917.29,708.44
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,899.18,696.24
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,877.73,681.78
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,848.87,660.77
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,817.2,637.82
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,780.17,611.95
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,740.91,584.32
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,697.83,553.63
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,648.2,517.69
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,594.1,476.49
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,539.98,434.09
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,477.03,382.91
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,416.16,332.07
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,350.35,276.83
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,287.39,222.31
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,212.68,157.99
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,148.65,99.69
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,63.91,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.95,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.85,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,4.16,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,6.48,0.0
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,9.26,2.15
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,12.04,4.55
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,14.36,6.51
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,16.69,8.44
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,45.53,32.57
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,74.61,56.54
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,82.3,62.59
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,90.01,68.63
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,94.3,71.97
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,98.61,75.34
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,93.12,70.59
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,87.71,65.97
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,83.88,62.78
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,80.15,59.7
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,105.2,79.72
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,130.91,100.07
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,147.41,113.18
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,164.12,126.44
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,180.73,139.72
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,197.51,153.13
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,168.12,129.83
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,139.22,106.85
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,73.59,54.28
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,11.14,3.49
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,10.21,2.74
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.28,1.99
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,41.82,28.82
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,74.5,55.67
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,66.53,49.36
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,58.59,43.03
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,50.19,36.15
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,41.8,29.2
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,33.42,22.21
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,25.04,15.14
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,17.15,8.36
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,9.26,1.45
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.62,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,42.86,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,117.6,51.53
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,188.82,138.09
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,266.85,208.7
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,333.6,269.81
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,406.05,334.1
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,468.91,388.29
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,534.13,442.45
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,591.17,488.57
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,648.32,533.25
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,693.78,566.51
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,742.65,601.2
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,784.64,629.3
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,824.37,655.23
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,857.49,676.24
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,887.69,694.98
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,911.32,710.23
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,931.52,723.1
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,945.31,730.45
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,955.43,735.38
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,958.95,736.97
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,958.66,736.11
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,951.24,729.46
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,940.06,720.45
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,922.57,708.31
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,901.57,693.9
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,874.49,675.35
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,844.3,654.68
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,807.43,629.26
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,768.08,601.98
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,721.57,569.28
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,673.54,535.12
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,619.54,495.28
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,569.18,456.08
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,507.14,405.97
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,446.52,355.48
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,376.74,297.36
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,311.35,240.73
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,234.27,173.73
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,167.13,110.98
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,71.77,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,39.33,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,107.97,41.05
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,174.55,126.84
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,248.22,192.85
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,313.0,250.87
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,384.01,312.29
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,442.99,361.67
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,501.4,408.62
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,557.49,452.88
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,614.04,496.07
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,661.86,531.45
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,708.39,563.83
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,749.32,591.1
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,788.29,616.58
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,819.65,636.68
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,848.2,654.72
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,871.42,669.92
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,891.51,683.04
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,907.45,692.07
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,912.35,693.66
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,915.26,695.47
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,914.64,695.05
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,914.87,694.47
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,903.91,686.37
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,886.3,674.88
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,865.45,661.3
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,835.79,640.41
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,803.51,617.77
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,766.7,592.76
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,727.79,566.1
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,681.24,533.65
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,633.66,499.41
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,581.78,460.34
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,527.39,418.45
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,463.71,367.52
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,402.74,317.45
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,333.81,261.16
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,270.21,207.43
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,194.28,143.62
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,129.7,86.1
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,55.73,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.43,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.77,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,6.94,0.0
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,11.11,3.65
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,15.75,7.71
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,20.39,11.75
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,24.58,15.31
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,28.77,18.81
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,32.96,22.32
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,37.15,25.8
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,71.21,54.28
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,107.12,83.92
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,82.55,63.38
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,59.56,44.2
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,44.18,31.33
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,28.82,18.47
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,26.49,16.51
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,24.17,14.55
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,31.16,20.36
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,38.15,26.16
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,65.67,48.94
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,93.49,71.82
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,117.55,91.51
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,142.13,111.54
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,145.28,114.15
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,148.5,116.88
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,144.64,113.89
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,140.83,110.97
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,164.91,131.32
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,189.38,151.96
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,236.92,192.22
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,272.12,221.95
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,241.35,197.01
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,212.24,173.29
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,182.03,148.3
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,152.53,123.49
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,119.77,95.72
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,88.28,68.69
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,55.62,40.47
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,28.15,16.28
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,13.46,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,7.63,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,14.85,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,39.47,26.33
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,68.09,51.71
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,97.21,77.19
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,127.64,103.57
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,157.01,128.63
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,187.39,154.04
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,213.86,175.63
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,240.8,197.18
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,266.37,216.93
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,292.58,236.8
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,312.35,251.33
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,331.85,265.45
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,350.52,279.12
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,369.4,292.81
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,424.01,334.83
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,466.62,367.13
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,523.42,410.08
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,594.77,462.33
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,638.21,494.73
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,693.87,535.26
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,582.15,450.38
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,470.88,365.16
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,369.36,288.44
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,283.38,221.29
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,202.3,158.25
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,136.78,105.97
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,135.07,104.95
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,133.46,103.88
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,97.67,75.07
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,63.26,47.03
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,56.73,41.86
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,50.19,36.59
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,42.73,30.39
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,35.28,24.13
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,28.3,18.24
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,21.32,12.26
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,14.82,6.62
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,8.33,0.77
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,4.16,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,6.2,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,12.06,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,29.33,17.89
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,46.93,33.68
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,67.4,51.44
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,87.95,69.08
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,108.22,86.09
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,129.08,103.28
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,86.71,67.56
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,48.33,35.05
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,45.54,32.57
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,42.75,30.09
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,46.02,32.66
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,49.3,35.22
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,61.9,45.43
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,74.52,55.58
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,76.86,57.41
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,79.21,59.26
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,97.42,73.86
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,116.09,88.73
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,116.08,88.69
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,116.08,88.69
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,179.59,139.8
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,245.34,191.92
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,325.5,256.65
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,405.19,320.08
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,285.86,225.15
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,174.33,135.04
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,236.17,185.77
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,287.88,227.84
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,213.74,168.32
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,136.06,105.3
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,121.69,94.15
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,107.4,82.87
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,92.1,70.46
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,76.86,57.94
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,61.11,44.91
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,45.34,31.69
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,30.66,19.23
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,16.69,6.95
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,8.34,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,27.05,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,74.45,0.0
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,146.31,100.52
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,226.58,170.95
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,292.5,229.41
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,365.67,292.8
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,431.44,349.04
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,499.04,405.22
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,557.35,453.55
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,616.44,501.43
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,573.84,465.22
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,506.7,408.9
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,656.91,529.98
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,803.94,640.79
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,841.21,667.41
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,876.05,692.64
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,780.0,619.79
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,640.77,509.13
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,811.44,640.79
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,950.33,738.95
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,954.24,740.66
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,954.37,740.49
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,947.43,735.45
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,936.75,727.95
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,919.81,716.12
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,899.37,701.92
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,870.98,682.3
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,839.63,660.55
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,802.77,635.3
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,763.5,608.11
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,716.82,573.93
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,673.62,542.12
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,619.25,499.97
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,564.62,456.24
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,501.18,403.7
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,439.47,351.48
