Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,15,660.5,50.0,3.45,20.0,206.0,368.59,291.77
2016,11,28,16,30,599.0,45.0,2.9,19.0,157.0,302.51,234.2
2016,11,28,16,45,493.0,36.5,2.4,18.0,110.5,225.82,167.72
2016,11,28,17,0,387.0,28.0,1.9,17.0,64.0,157.82,103.97
2016,11,28,17,15,193.5,14.0,1.8,16.0,32.0,66.91,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,27.93,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,76.57,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,148.98,103.67
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,229.23,175.92
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,295.18,235.42
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,368.38,299.6
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,432.18,354.59
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,497.01,408.54
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,554.32,453.81
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,612.29,497.81
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,662.86,534.42
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,712.58,567.71
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,754.86,596.32
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,795.17,623.15
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,829.38,644.36
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,854.13,658.71
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,878.5,673.0
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,899.69,684.76
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,914.73,691.1
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,926.32,694.95
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,930.2,696.81
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,930.42,696.45
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,925.07,691.22
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,916.1,683.8
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,899.05,673.44
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,878.63,660.94
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,851.87,644.55
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,822.15,626.02
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,786.13,602.57
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,753.51,581.32
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,708.76,551.34
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,662.41,519.67
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,608.0,479.24
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,553.44,437.38
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,491.3,388.49
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,430.87,339.34
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,360.7,282.55
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,298.05,229.44
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,219.88,162.77
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,153.01,100.56
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,64.99,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,35.07,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,135.86,95.33
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,253.33,197.12
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,321.89,261.14
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,397.01,329.38
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,463.03,387.91
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,532.14,446.94
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,587.14,492.75
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,646.2,540.01
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,698.97,579.39
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,750.81,616.24
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,794.82,645.71
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,836.58,672.76
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,871.73,694.72
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,903.92,714.39
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,928.67,728.75
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,949.88,740.51
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,965.2,748.46
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,976.69,753.82
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,980.96,756.13
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,981.27,755.93
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,974.77,751.23
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,964.34,744.05
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,947.87,732.87
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,927.7,719.29
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,900.4,699.85
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,869.81,678.2
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,833.38,654.87
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,794.25,629.34
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,747.57,596.73
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,699.29,562.49
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,644.4,521.84
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,588.98,478.37
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,526.44,427.09
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,468.36,377.64
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,397.45,318.12
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,330.7,259.64
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,250.96,189.14
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,181.26,120.98
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,76.39,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,30.52,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,83.26,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,155.35,107.48
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,233.22,181.06
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,299.28,241.78
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,369.8,304.81
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,431.75,358.59
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,496.27,412.33
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,553.79,459.07
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,611.89,504.72
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,661.89,542.74
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,710.89,577.4
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,753.27,607.17
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,793.68,635.18
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,827.62,658.2
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,852.1,674.29
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,876.17,689.09
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,897.06,701.56
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,911.96,709.83
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,923.41,715.77
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,927.45,718.34
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,927.86,718.6
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,921.83,713.18
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,912.2,705.48
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,895.58,694.39
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,875.63,681.08
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,849.38,663.38
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,820.2,643.61
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,790.07,623.09
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,751.16,596.03
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,706.34,564.35
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,660.02,531.12
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,606.45,489.96
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,552.67,447.5
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,490.14,397.1
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,429.36,346.49
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,361.86,289.37
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,296.99,232.67
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,219.86,165.5
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,153.71,102.58
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,65.53,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.34,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.67,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,18.56,8.78
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,30.69,20.3
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,46.02,33.93
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,61.28,47.42
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,76.53,60.62
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,91.8,73.6
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,117.92,95.64
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,144.55,117.79
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,212.65,175.01
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,276.65,227.69
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,265.6,217.11
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,253.07,205.45
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,242.78,195.8
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,220.82,176.83
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,213.03,170.24
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,205.24,163.64
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,151.84,119.9
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,100.37,77.5
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,149.87,118.32
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,201.06,160.1
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,130.7,102.8
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,64.25,48.01
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,75.93,57.78
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,87.73,67.62
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,148.29,117.93
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,211.65,169.87
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,355.91,290.76
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,479.68,391.5
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,272.91,224.26
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,62.33,46.98
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,55.79,41.79
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,49.26,36.41
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,42.26,30.51
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,35.28,24.54
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,28.3,18.54
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,21.32,12.47
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,14.82,6.74
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.33,0.78
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,4.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.62,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.33,1.43
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,12.04,4.79
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,15.75,8.14
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,19.93,11.83
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,24.12,15.47
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,56.72,43.83
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,91.09,73.36
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,103.87,84.11
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,116.72,94.85
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,73.55,57.82
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,33.45,23.28
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,74.97,58.86
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,118.51,95.7
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,133.0,107.75
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,147.61,119.91
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,161.63,131.37
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,175.8,142.92
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,110.57,88.3
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,49.33,36.49
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,36.74,25.8
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,24.17,15.07
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,38.6,27.43
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,53.04,39.79
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,55.37,41.83
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,57.69,43.88
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,39.04,27.99
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,20.43,12.01
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,68.87,53.78
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,121.52,98.81
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,109.23,88.5
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,97.01,78.23
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,83.27,66.53
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,69.57,54.72
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,55.36,42.4
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,41.16,29.9
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,28.32,18.41
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,15.76,6.73
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.87,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,4.16,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.4,0.61
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,11.11,3.95
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,14.82,7.28
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,19.0,10.95
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,23.19,14.58
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,31.09,21.44
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,39.01,28.25
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,67.0,52.2
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,96.34,76.97
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,66.08,51.03
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,37.18,26.27
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,37.18,26.23
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,37.19,26.19
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,70.78,54.69
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,105.38,83.76
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,115.74,92.33
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,126.19,100.98
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,159.26,128.58
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,193.08,156.62
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,192.61,156.25
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,192.19,156.01
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,148.69,120.0
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,106.42,84.67
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,87.29,68.56
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,68.9,53.0
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,156.65,127.84
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,246.28,202.99
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,268.24,222.59
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,297.01,247.55
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,268.92,224.61
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,241.08,201.63
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,208.9,174.21
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,177.47,146.99
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,143.52,117.43
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,110.81,88.48
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,76.42,57.92
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,40.03,25.06
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,18.15,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.86,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,8.33,0.54
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,13.9,6.13
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,21.33,12.83
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,28.76,19.51
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,35.74,25.67
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,42.73,31.73
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,67.27,52.98
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,93.25,75.18
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,67.93,53.27
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,44.61,33.1
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,77.29,61.09
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,111.93,90.28
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,91.79,72.9
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,72.64,56.5
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,41.39,29.88
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.22,3.14
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,94.76,75.21
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,186.01,150.81
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,120.9,96.69
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,59.59,45.2
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,132.57,106.66
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,210.39,170.5
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,324.01,264.92
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,438.48,357.09
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,262.96,215.77
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,103.66,82.3
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,146.18,118.61
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,190.27,155.66
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,211.81,173.96
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,222.65,183.34
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,200.15,165.14
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,178.08,147.09
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,317.95,266.6
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,407.56,337.97
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,338.71,277.36
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,275.05,220.41
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,204.53,157.05
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,143.26,97.34
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,61.78,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,57.36,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,138.88,86.37
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,222.89,171.33
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,286.72,232.34
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,361.3,301.51
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,425.41,360.37
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,492.85,420.4
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,332.24,284.99
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,105.84,85.96
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,117.07,95.36
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,128.38,104.57
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,139.23,113.3
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,150.16,122.03
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,150.15,121.57
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,150.28,121.25
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,134.11,107.6
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,118.34,94.32
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,153.79,123.68
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,190.09,153.38
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,175.36,141.03
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,160.78,128.88
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,161.34,129.14
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,161.96,129.46
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,129.37,102.66
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,97.54,76.35
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,114.02,90.2
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,130.94,104.38
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,126.14,100.75
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,121.41,97.17
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,88.78,69.93
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,57.66,43.7
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,51.59,38.71
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,45.53,33.66
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,235.81,198.74
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,382.01,317.86
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,311.98,256.34
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,249.71,200.91
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,175.5,135.69
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,112.83,77.58
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,49.43,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,40.75,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,115.25,69.82
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,191.8,147.63
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,256.38,207.2
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,328.97,272.14
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,389.43,324.98
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,453.28,378.42
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,510.12,424.83
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,568.24,470.5
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,615.33,506.43
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,664.83,542.65
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,464.19,382.11
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,193.9,156.86
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,203.97,165.48
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,214.16,173.19
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,382.69,311.53
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,545.95,438.38
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,553.04,440.96
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,558.95,444.03
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,530.78,421.73
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,515.46,409.08
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,543.88,430.54
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,557.14,440.53
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,530.47,420.02
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,490.21,389.78
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,531.9,423.63
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,556.33,443.85
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,646.97,514.49
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,713.55,562.98
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,600.92,477.21
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,488.88,390.48
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,444.0,356.72
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,400.12,322.34
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,351.9,283.38
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,304.94,244.52
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,252.53,202.21
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,203.38,160.72
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,146.54,111.76
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,96.65,65.53
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,42.51,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,29.97,14.87
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,54.95,41.02
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,83.74,67.46
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,113.9,95.12
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,145.53,123.76
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,186.46,160.21
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,191.33,164.54
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,202.4,173.88
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,167.65,142.5
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,125.35,104.35
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,156.37,131.24
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,188.1,158.5
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,289.82,247.32
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,398.01,339.91
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,333.78,284.35
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,280.2,237.34
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,369.46,315.22
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,473.9,404.11
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,522.97,446.48
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,585.66,499.47
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,557.05,474.73
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,513.99,438.55
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,435.08,370.97
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,344.7,293.13
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,326.4,277.5
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,308.23,261.89
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,281.0,238.91
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,254.33,216.31
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,190.4,161.17
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,122.69,102.1
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,110.38,91.79
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,98.15,81.38
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,84.38,69.34
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,70.66,57.19
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,56.44,44.53
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,42.21,31.68
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,29.26,19.8
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,16.69,7.85
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,8.34,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
